Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,10.61,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,21.24,11.46
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,37.0,26.15
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,52.8,40.45
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,69.2,55.16
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,85.71,69.78
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,101.83,83.87
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,118.04,97.84
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,137.85,114.5
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,158.34,131.62
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,153.5,127.21
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,148.04,122.25
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,250.87,210.35
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,363.18,304.69
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,366.98,307.08
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,368.97,308.1
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,331.93,276.18
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,297.31,246.09
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,262.49,216.89
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,221.25,182.16
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,181.55,148.97
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,141.94,115.58
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,123.42,100.05
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,104.96,84.49
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,155.84,127.72
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,208.34,171.75
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,109.25,88.5
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,15.45,7.79
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,117.96,97.22
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,228.48,191.53
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,209.17,175.21
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,189.96,159.1
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,167.3,139.87
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,144.82,120.56
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,119.8,98.91
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,95.19,77.27
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,65.82,51.17
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,41.27,29.19
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,23.62,10.58
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,14.48,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,28.53,17.31
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,47.91,35.08
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,68.63,53.19
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,90.87,72.63
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,114.31,93.06
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,136.42,112.31
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,159.23,131.97
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,128.05,105.53
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,92.95,75.29
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,71.07,56.32
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,49.28,37.37
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,98.84,79.97
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,149.2,122.43
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,170.41,139.97
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,192.0,157.78
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,144.81,118.16
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,97.89,78.49
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,103.32,83.15
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,108.79,87.75
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,127.26,103.15
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,145.97,118.61
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,120.91,97.62
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,95.99,76.71
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,174.85,143.54
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,264.6,217.35
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,143.82,117.55
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,28.97,19.55
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,99.7,80.88
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,175.92,145.53
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,160.05,132.13
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,144.32,119.05
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,126.51,104.05
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,109.03,89.14
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,90.13,72.98
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,71.12,56.42
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,53.12,40.37
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,34.81,23.88
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,19.79,8.45
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,11.47,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,35.6,16.22
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,73.9,39.12
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,122.77,75.0
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,171.73,116.35
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,226.18,164.24
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,278.63,211.87
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,332.97,260.62
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,339.39,272.18
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,323.2,262.39
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,419.77,341.07
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,528.9,428.35
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,570.93,461.4
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,611.43,492.79
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,646.29,520.12
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,678.86,545.24
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,703.87,563.38
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,728.31,579.74
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,747.28,593.45
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,763.1,605.01
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,773.12,611.38
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,779.8,615.5
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,663.02,528.02
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,526.79,420.83
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,652.84,523.74
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,759.06,605.43
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,740.07,591.49
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,718.14,576.41
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,689.66,556.66
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,658.71,534.39
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,619.76,504.63
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,579.31,473.06
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,532.51,434.95
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,485.18,395.46
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,426.81,347.54
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,373.51,301.8
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,306.78,243.85
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,245.28,187.99
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,159.72,101.55
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,69.97,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,10.42,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,35.8,14.7
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,78.67,39.31
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,131.78,78.89
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,184.07,124.24
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,241.37,176.23
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,296.23,227.34
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,353.45,279.7
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,406.58,327.6
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,460.01,374.24
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,508.83,416.26
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,556.59,456.08
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,599.98,491.28
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,641.44,523.94
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,677.39,552.53
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,710.69,578.51
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,738.18,597.5
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,762.42,613.58
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,782.01,627.33
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,798.15,638.63
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,807.65,643.98
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,813.5,646.85
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,813.67,647.25
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,810.2,645.22
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,800.19,638.59
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,786.72,629.6
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,766.97,615.79
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,744.1,599.76
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,714.05,578.63
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,681.58,555.54
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,646.68,529.19
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,605.89,497.45
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,556.15,457.87
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,506.09,416.85
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,447.09,367.98
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,389.78,318.56
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,318.58,256.32
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,252.88,196.44
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,167.6,110.59
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,80.74,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,11.98,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,35.38,16.91
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,73.75,40.31
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,122.8,76.8
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,171.17,118.41
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,225.13,167.02
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,276.91,215.44
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,331.95,266.31
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,335.3,275.56
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,318.85,265.13
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,416.19,346.42
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,526.52,436.96
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,567.71,470.15
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,607.35,501.58
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,641.87,528.44
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,674.11,552.96
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,701.46,573.88
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,728.77,593.12
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,746.44,604.47
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,760.88,613.51
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,769.82,618.89
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,775.39,621.94
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,775.14,621.7
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,771.51,619.17
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,759.74,609.69
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,749.16,601.32
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,669.31,541.99
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,584.16,475.51
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,479.1,392.29
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,364.72,299.66
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,336.33,277.83
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,308.09,255.36
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,274.07,227.44
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,240.39,199.33
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,204.39,169.03
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,169.21,138.68
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,129.14,103.61
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,90.95,69.72
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,53.42,33.95
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,14.58,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,35.78,19.74
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,69.7,42.84
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,113.86,75.85
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,157.55,112.51
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,206.8,155.43
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,254.92,198.34
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,305.51,243.06
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,352.59,284.52
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,401.25,326.36
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,262.51,216.73
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,89.05,70.65
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,100.3,80.1
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,111.61,89.29
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,133.85,107.53
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,156.3,125.73
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,152.89,122.54
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,149.49,119.44
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,130.09,103.42
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,110.76,87.42
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,106.82,84.18
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,102.88,80.93
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,90.51,70.68
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,78.36,60.58
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,68.18,52.11
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,58.01,43.61
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,44.94,32.63
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,31.88,21.59
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,33.81,23.3
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,35.73,25.01
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,32.35,22.17
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,28.96,19.32
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,25.09,16.03
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,21.22,12.72
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,17.84,9.82
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,14.46,6.87
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,10.6,3.45
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.74,0.03
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.85,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.98,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.49,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,11.53,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,33.91,15.49
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,72.51,38.09
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,122.03,73.93
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,171.25,115.21
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,226.3,163.59
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,241.39,186.53
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,235.03,188.21
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,326.12,261.39
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,437.18,350.88
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,484.72,389.5
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,531.61,426.49
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,574.36,459.32
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,614.27,488.99
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,650.06,515.25
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,683.49,539.06
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,711.21,557.09
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,736.1,572.07
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,755.89,584.01
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,772.44,593.69
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,783.46,600.07
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,791.06,604.23
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,792.18,603.65
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,789.8,600.76
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,781.88,593.62
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,770.54,584.32
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,752.27,574.44
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,730.96,562.44
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,702.24,544.03
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,670.98,523.64
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,633.5,497.87
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,598.33,472.32
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,550.91,436.97
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,503.0,400.08
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,445.92,355.62
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,390.38,310.27
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,321.8,252.85
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,258.25,197.1
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,176.0,120.08
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,100.39,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,15.1,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,30.38,17.82
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,52.44,36.82
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,76.86,57.13
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,102.8,79.37
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,129.93,102.6
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,155.98,124.58
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,182.92,146.98
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,233.88,188.08
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,293.91,236.48
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,279.57,225.15
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,256.78,206.14
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,310.77,249.53
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,365.55,292.97
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,332.75,265.49
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,290.64,230.52
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,157.62,123.95
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,26.09,15.92
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,281.76,227.44
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,541.46,429.6
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,543.44,429.01
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,544.02,428.57
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,526.41,414.89
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,507.55,400.31
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,302.45,240.89
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,99.04,75.42
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,228.52,182.48
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,365.82,292.23
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,446.31,358.56
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,519.01,417.4
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,475.1,383.14
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,431.5,349.19
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,451.48,365.21
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,465.4,374.61
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,407.14,327.56
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,351.07,281.07
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,286.78,226.23
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,227.28,173.81
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,126.86,87.6
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,27.0,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,11.07,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,33.15,14.63
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,73.42,37.62
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,124.6,74.84
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,176.14,118.95
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,231.89,169.32
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,285.05,219.42
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,340.8,271.64
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,393.45,320.27
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,446.87,368.43
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,495.91,412.49
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,544.29,454.96
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,586.7,490.9
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,628.32,525.3
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,664.43,555.41
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,698.1,583.07
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,726.26,604.21
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,751.46,622.1
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,771.78,637.34
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,788.8,650.11
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,799.09,658.0
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,805.87,663.34
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,806.5,663.92
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,803.61,661.97
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,617.49,513.4
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,415.19,342.83
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,593.77,496.27
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,740.58,616.85
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,715.49,597.65
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,683.61,573.69
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,480.76,406.32
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,282.75,237.28
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,254.27,214.07
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,225.93,190.24
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,194.7,163.4
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,163.68,136.15
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,129.21,105.36
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,95.64,74.95
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,58.03,40.17
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,15.69,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.86,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,11.54,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,34.06,15.81
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,74.8,39.41
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,126.43,77.61
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,179.16,123.07
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,236.46,174.98
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,290.37,226.12
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,346.79,279.13
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,400.06,328.2
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,454.03,376.53
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,503.54,419.68
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,552.32,460.81
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,595.34,496.22
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,637.55,529.9
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,674.4,558.23
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,708.78,583.83
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,736.8,603.29
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,761.67,619.35
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,780.96,632.55
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,796.89,643.31
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,807.91,649.73
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,815.42,653.71
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,816.2,654.12
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,813.42,652.15
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,803.57,645.2
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,790.33,635.97
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,771.05,622.82
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,753.08,610.73
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,723.74,590.12
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,691.88,567.55
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,652.68,538.18
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,611.79,506.59
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,562.73,467.16
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,513.3,426.43
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,454.13,377.62
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,399.76,330.82
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,330.11,269.59
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,265.8,211.11
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,147.61,108.54
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,37.61,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,11.53,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,32.91,15.57
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,71.93,38.39
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,121.93,75.11
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,172.2,117.95
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,228.04,167.64
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,281.5,216.74
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,336.78,266.75
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,388.24,312.27
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,440.29,356.72
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,488.96,397.21
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,537.11,435.75
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,514.83,417.09
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,472.6,381.98
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,477.96,385.71
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,483.86,388.94
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,515.15,411.82
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,546.63,434.08
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,535.12,424.66
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,520.82,413.47
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,497.16,394.66
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,464.4,369.03
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,527.35,419.49
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,581.88,462.14
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,559.37,444.44
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,535.71,426.59
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,517.83,413.63
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,498.68,399.58
