Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,13.77,2.92
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,41.84,21.16
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,83.48,44.73
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,135.62,82.73
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,188.13,126.45
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,246.46,176.88
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,210.37,161.24
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,134.03,106.17
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,150.02,118.69
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,166.29,131.13
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,248.77,197.51
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,339.98,269.92
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,363.21,287.43
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,386.18,304.76
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,443.94,349.88
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,510.28,400.84
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,457.59,358.14
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,398.25,310.05
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,616.59,486.08
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,826.43,644.46
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,838.36,652.66
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,846.78,659.52
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,848.84,661.94
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,847.36,661.97
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,839.71,656.58
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,833.39,652.28
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,815.87,640.75
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,795.2,626.98
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,766.8,607.46
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,735.82,585.92
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,699.06,560.4
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,660.42,533.03
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,612.83,496.04
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,567.37,459.92
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,511.26,415.06
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,456.16,369.83
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,387.8,312.72
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,323.63,257.55
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,247.53,192.0
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,179.91,132.03
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,85.73,36.51
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,10.81,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,17.92,6.2
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,42.62,20.23
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,89.11,46.65
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,144.13,87.25
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,199.24,134.07
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,259.71,187.42
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,317.27,239.75
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,377.14,293.4
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,433.7,343.56
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,490.75,392.86
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,543.46,436.77
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,595.27,478.57
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,641.9,515.17
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,686.66,549.29
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,726.99,580.06
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,764.73,606.61
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,795.89,627.11
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,823.79,645.11
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,847.07,660.64
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,866.86,673.82
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,880.53,682.87
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,890.47,689.4
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,893.66,691.58
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,893.04,691.28
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,886.47,685.65
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,876.18,677.62
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,859.48,666.26
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,839.35,652.61
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,811.74,633.71
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,781.19,612.72
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,744.32,587.02
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,709.54,562.64
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,662.58,528.37
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,614.41,491.37
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,557.5,448.3
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,500.99,403.97
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,433.59,349.35
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,369.2,294.97
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,293.24,230.04
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,222.57,166.87
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,103.85,51.67
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,10.81,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,18.27,7.28
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,43.88,21.83
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,88.62,47.96
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,144.88,91.14
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,200.31,139.5
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,261.68,195.21
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,319.62,249.45
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,379.89,304.89
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,437.11,356.68
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,495.36,407.81
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,547.94,453.81
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,599.61,497.84
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,647.62,536.9
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,693.98,573.6
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,733.97,604.09
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,771.29,630.34
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,803.22,652.23
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,831.92,671.54
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,855.18,688.01
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,874.86,701.9
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,887.68,709.81
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,896.68,715.06
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,900.33,717.59
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,900.13,717.5
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,892.99,712.88
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,882.13,705.72
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,865.32,694.0
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,845.04,679.85
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,817.23,660.5
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,786.51,638.95
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,749.58,612.93
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,710.36,584.94
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,668.73,553.67
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,621.42,515.86
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,565.15,470.76
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,509.12,424.5
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,442.94,367.75
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,379.44,311.34
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,302.17,243.21
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,232.07,178.57
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,140.59,78.98
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,50.27,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,10.81,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,18.21,7.83
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,45.82,21.66
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,93.41,49.14
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,150.38,92.81
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,207.26,142.75
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,268.72,198.4
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,327.54,252.91
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,388.95,308.66
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,446.17,359.12
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,503.51,407.98
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,556.84,453.29
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,609.17,496.51
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,656.39,533.69
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,701.6,568.27
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,742.54,599.35
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,780.79,626.59
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,810.79,646.74
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,837.11,664.2
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,860.7,680.63
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,880.76,694.59
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,894.9,703.14
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,905.28,709.18
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,909.0,711.24
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,908.86,710.77
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,902.96,706.8
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,893.26,700.36
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,875.83,688.22
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,854.9,673.75
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,825.2,653.46
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,792.77,631.22
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,755.53,605.44
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,720.36,580.96
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,673.11,546.12
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,624.63,508.42
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,567.61,464.3
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,510.93,418.93
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,443.9,363.25
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,379.6,307.81
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,304.86,243.54
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,234.74,180.42
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,140.29,83.55
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,49.01,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,11.8,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,18.97,8.81
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,46.69,23.24
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,92.51,50.47
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,149.37,94.35
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,204.49,142.58
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,264.14,196.23
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,321.04,248.39
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,380.15,301.56
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,435.35,350.46
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,490.56,397.91
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,542.94,441.65
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,594.55,483.41
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,638.98,518.59
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,682.04,551.79
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,721.65,582.34
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,758.83,609.18
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,789.89,630.09
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,817.85,648.64
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,840.24,663.8
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,859.23,676.55
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,832.53,655.57
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,799.55,630.52
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,844.11,662.61
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,883.62,690.22
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,876.18,684.84
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,865.19,677.5
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,848.05,665.59
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,832.42,654.93
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,802.56,634.4
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,770.18,612.11
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,731.86,585.56
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,691.52,557.28
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,642.87,520.49
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,596.65,484.44
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,539.21,439.96
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,482.6,394.74
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,412.61,337.52
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,346.65,281.66
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,269.9,215.89
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,200.98,154.66
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,105.4,65.11
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,12.78,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,19.31,9.32
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,47.46,23.28
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,93.63,50.88
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,150.91,95.28
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,206.26,144.16
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,266.07,198.81
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,323.53,252.46
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,383.31,307.46
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,440.05,359.04
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,497.41,409.88
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,550.15,455.44
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,602.02,499.03
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,648.76,537.53
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,693.7,573.69
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,733.91,605.9
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,771.57,634.1
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,804.58,658.71
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,834.66,681.02
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,858.17,697.96
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,878.17,712.26
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,891.87,720.68
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,901.82,726.4
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,906.06,729.13
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,906.49,729.17
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,899.94,724.17
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,889.65,716.57
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,872.72,704.16
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,852.31,689.28
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,824.45,669.14
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,793.76,646.89
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,756.9,620.63
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,722.11,595.79
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,675.49,560.33
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,627.59,521.68
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,571.32,476.2
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,515.28,429.75
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,449.46,373.59
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,386.2,317.73
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,312.5,252.52
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,243.05,188.94
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,152.96,99.19
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,61.41,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,14.74,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,23.08,12.8
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,52.33,28.45
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,96.94,55.9
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,151.51,98.16
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,206.15,145.36
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,268.29,200.5
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,325.91,252.81
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,385.94,306.1
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,442.34,355.18
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,499.61,403.43
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,552.47,447.4
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,603.93,489.07
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,651.15,525.62
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,696.66,559.88
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,736.83,591.04
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,774.47,618.51
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,805.64,640.2
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,833.56,659.51
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,856.79,675.09
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,876.58,688.37
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,890.13,697.29
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,900.0,703.73
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,903.26,705.87
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,902.76,705.52
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,896.59,701.7
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,886.73,695.42
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,869.61,683.35
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,849.08,668.99
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,821.82,650.1
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,791.6,629.07
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,759.11,606.68
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,719.72,578.95
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,672.71,544.3
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,624.5,506.63
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,567.74,462.72
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,511.28,417.62
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,445.39,363.58
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,385.31,312.13
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,308.75,246.16
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,239.43,184.07
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,151.05,99.56
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,59.32,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,13.76,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,20.22,10.68
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,51.3,24.29
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,99.22,52.98
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,156.09,97.27
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,212.86,147.5
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,274.11,203.41
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,332.5,257.89
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,393.47,313.67
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,450.62,365.16
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,507.95,415.36
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,491.91,404.15
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,445.82,365.92
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,483.3,395.84
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,520.82,425.02
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,650.37,531.05
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,784.75,635.3
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,815.91,656.19
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,843.54,674.83
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,867.73,692.21
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,888.37,707.06
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,903.21,718.05
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,914.28,726.46
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,918.46,729.72
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,918.75,730.33
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,913.48,725.96
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,904.33,718.94
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,887.87,707.8
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,867.79,694.13
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,841.92,676.22
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,812.78,655.88
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,776.73,630.6
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,738.15,603.21
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,693.08,569.44
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,646.35,533.32
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,591.65,489.69
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,536.87,444.77
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,476.61,393.52
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,414.68,339.14
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,339.42,273.09
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,270.33,209.79
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,180.67,122.68
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,90.61,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,13.76,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,19.53,10.43
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,51.5,23.87
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,99.39,52.77
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,155.98,96.93
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,212.75,146.91
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,273.84,201.92
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,333.01,255.82
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,392.72,309.04
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,449.22,358.36
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,505.77,406.14
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,558.42,449.78
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,609.95,491.24
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,656.53,526.79
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,701.04,559.71
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,741.2,589.04
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,778.64,615.53
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,808.68,635.73
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,835.05,653.21
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,858.12,669.26
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,877.68,682.84
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,890.92,690.73
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,900.44,696.13
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,904.1,698.4
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,903.96,698.17
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,897.82,693.09
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,887.96,685.6
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,871.03,674.35
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,850.63,660.79
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,822.96,642.1
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,792.44,621.39
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,755.52,595.37
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,716.33,567.46
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,675.52,537.47
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,628.84,501.62
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,573.45,459.83
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,518.24,416.78
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,454.82,365.97
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,393.55,314.82
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,318.51,251.62
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,253.37,193.95
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,166.68,113.61
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,75.51,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,14.74,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,19.66,10.73
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,53.88,26.41
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,100.74,55.28
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,156.56,98.95
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,212.37,147.73
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,272.78,201.63
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,330.55,253.87
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,390.35,306.71
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,447.26,355.36
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,503.67,401.92
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,556.07,444.57
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,607.54,485.14
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,654.45,521.03
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,699.43,554.48
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,739.15,581.95
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,776.26,606.33
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,808.34,627.13
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,837.28,645.59
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,860.42,661.2
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,880.03,674.44
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,893.58,682.29
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,903.38,687.71
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,907.46,690.67
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,907.74,691.23
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,900.89,685.76
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,890.33,677.96
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,874.37,667.89
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,854.94,655.55
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,828.46,638.34
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,798.98,619.02
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,762.22,594.16
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,723.15,567.44
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,681.87,538.07
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,634.82,503.03
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,579.55,462.42
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,524.32,420.37
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,459.24,369.13
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,396.58,317.57
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,321.22,254.24
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,255.74,196.35
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,168.42,116.48
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,86.46,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.86,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,12.57,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,20.45,11.32
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,56.51,27.32
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,104.41,56.71
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,161.16,100.67
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,217.94,149.88
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,279.32,204.25
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,337.83,256.6
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,398.3,309.39
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,455.73,358.55
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,512.65,405.82
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,565.54,448.9
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,617.42,489.92
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,664.74,525.54
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,710.12,558.68
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,750.39,587.76
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,788.01,614.12
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,818.79,634.47
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,846.01,652.22
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,868.65,667.46
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,887.78,680.26
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,900.94,687.6
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,910.35,692.44
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,914.17,694.57
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,914.2,694.23
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,906.55,687.75
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,895.22,678.93
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,878.51,668.94
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,858.39,656.63
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,830.7,637.79
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,800.08,616.94
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,767.4,594.44
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,727.77,566.71
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,680.32,532.21
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,631.75,495.3
