Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,610.5,475.5
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,805.56,622.82
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,722.02,555.38
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,610.42,464.28
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,626.44,475.27
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,641.95,485.46
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,808.02,614.34
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,969.73,729.63
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,849.84,640.15
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,715.49,534.29
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,746.31,558.2
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,775.56,580.19
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,662.75,496.78
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,541.97,406.48
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,747.98,566.79
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,923.58,692.85
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,767.72,581.67
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,613.89,465.13
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,711.78,544.74
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,784.62,601.24
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,738.77,569.39
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,689.33,535.3
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,633.31,495.27
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,577.59,454.36
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,513.14,404.99
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,451.09,356.26
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,381.24,301.42
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,314.44,247.14
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,238.93,184.16
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,172.9,128.1
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,94.63,63.08
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.09,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.85,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.17,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,24.49,15.28
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,30.88,21.93
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,68.73,36.56
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,118.2,68.31
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,178.51,116.84
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,237.06,169.23
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,299.92,226.6
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,361.48,282.99
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,425.36,340.2
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,487.73,394.66
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,548.72,446.39
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,607.31,494.68
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,665.55,541.24
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,718.61,582.47
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,770.03,619.32
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,817.56,652.44
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,862.9,683.51
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,902.29,710.99
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,938.66,736.09
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,969.2,755.66
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,996.24,772.63
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,1018.21,787.18
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,1036.4,799.11
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,1048.32,805.81
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,1056.26,809.88
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,1058.23,810.84
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,1056.19,809.18
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,1047.22,803.24
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,1034.32,794.74
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,1016.18,782.39
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,994.37,767.6
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,964.62,747.66
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,931.74,725.55
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,893.47,698.94
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,852.58,670.41
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,805.71,637.66
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,756.93,603.24
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,705.13,566.17
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,648.54,524.22
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,584.84,473.88
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,522.0,422.94
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,450.99,365.19
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,383.53,308.11
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,306.34,241.47
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,235.5,178.45
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,149.18,102.39
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,73.19,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,7.86,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,12.45,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,25.18,16.27
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,31.08,22.4
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,72.5,38.18
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,124.02,72.04
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,184.8,120.68
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,243.82,172.18
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,306.91,227.88
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,367.48,280.91
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,429.71,333.71
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,489.5,383.12
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,550.99,431.88
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,607.42,475.02
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,662.85,515.82
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,714.42,553.49
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,764.36,587.39
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,809.4,615.63
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,851.87,641.61
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,889.53,665.18
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,924.28,686.6
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,952.74,703.03
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,977.68,717.17
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,997.84,729.6
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1014.37,739.84
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,1023.11,744.54
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,1028.02,747.0
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,1028.43,748.89
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,1025.08,748.5
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,1013.79,741.69
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,998.92,732.69
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,979.43,721.6
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,956.59,708.37
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,926.8,690.99
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,899.48,675.15
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,860.01,651.69
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,818.31,626.39
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,770.56,595.2
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,721.46,562.54
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,665.29,523.64
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,611.35,483.83
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,547.36,434.85
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,484.97,385.82
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,414.53,331.15
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,348.34,277.46
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,271.53,213.01
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,203.31,153.97
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,124.69,86.07
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,54.01,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,19.62,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,16.77,1.52
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,33.2,23.1
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,45.52,34.95
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,84.59,53.93
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,94.62,66.52
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,82.24,64.38
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,127.76,101.24
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,177.72,141.22
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,274.35,213.43
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,412.94,320.63
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,400.7,313.45
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,358.91,280.32
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,391.85,304.9
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,424.5,328.34
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,376.2,290.12
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,321.57,246.82
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,492.49,378.17
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,677.49,511.89
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,731.32,548.67
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,786.66,587.02
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,817.72,606.71
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,847.28,625.43
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,876.34,645.59
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,903.83,664.68
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,913.14,669.97
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,919.93,673.83
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,863.0,634.0
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,803.59,592.5
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,833.06,615.83
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,859.07,636.03
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,815.16,605.72
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,770.22,575.08
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,744.67,558.66
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,717.18,540.64
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,694.23,526.32
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,668.19,509.64
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,625.48,480.05
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,582.1,449.64
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,449.85,350.86
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,331.24,259.67
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,291.5,230.09
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,252.54,200.04
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,211.28,167.81
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,170.98,135.33
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,129.28,100.58
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,89.77,67.09
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,48.71,32.14
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,13.51,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,6.88,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,18.92,4.46
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,34.7,23.95
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,47.76,36.19
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,88.0,56.07
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,132.67,86.93
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,184.59,127.8
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,236.85,172.04
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,294.94,221.93
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,310.71,241.25
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,307.3,241.65
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,224.59,177.12
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,128.32,99.21
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,248.19,195.09
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,373.46,292.41
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,540.21,426.88
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,733.96,577.97
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,779.04,609.8
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,822.99,639.91
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,860.14,665.44
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,894.91,689.15
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,929.81,713.13
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,958.54,732.73
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,978.6,745.65
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,995.27,756.28
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,1008.26,763.3
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,1017.72,767.98
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,1018.4,767.93
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,1015.4,765.55
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,1008.01,761.14
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,996.91,754.35
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,978.24,742.11
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,956.22,727.71
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,928.66,709.55
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,897.97,689.24
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,864.63,667.06
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,823.71,639.39
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,778.25,608.28
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,731.04,575.59
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,674.95,536.09
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,618.58,494.57
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,556.34,447.16
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,497.27,400.66
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,427.24,344.23
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,361.23,289.04
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,285.85,224.78
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,218.36,165.53
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,116.73,81.51
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,29.12,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,13.27,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,13.75,3.09
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,28.13,19.07
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,35.48,26.25
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,81.83,45.02
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,132.13,79.83
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,189.37,126.57
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,246.91,177.39
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,310.59,233.91
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,370.27,286.33
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,431.83,338.7
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,490.89,387.77
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,550.57,435.51
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,606.67,478.91
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,662.38,520.45
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,712.98,556.93
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,762.06,589.68
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,806.16,618.04
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,847.85,644.3
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,884.96,667.93
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,919.26,689.41
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,947.21,705.53
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,971.78,719.33
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,991.35,731.21
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,1007.38,740.84
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,1016.55,744.69
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,1022.01,746.3
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,1021.15,744.84
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,1016.6,741.18
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,1005.18,732.46
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,990.29,721.73
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,970.36,709.31
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,952.9,698.64
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,922.94,680.41
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,890.21,660.42
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,851.18,636.1
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,809.99,610.14
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,761.66,579.34
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,712.15,547.19
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,658.44,511.05
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,602.32,471.06
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,538.73,424.51
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,476.98,377.75
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,407.57,323.65
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,342.39,270.83
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,267.25,208.42
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,200.31,151.18
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,123.9,86.26
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,57.08,5.37
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,20.63,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,17.75,6.5
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,35.23,24.76
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,47.83,36.52
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,90.28,55.48
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,136.25,87.24
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,190.16,129.78
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,154.76,113.66
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,91.53,70.31
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,91.25,69.75
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,90.88,69.05
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,82.73,62.06
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,74.5,55.1
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,105.91,80.02
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,137.24,104.44
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,185.87,142.38
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,235.18,180.28
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,193.35,147.26
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,150.89,113.84
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,136.62,102.62
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,122.24,91.27
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,149.35,112.25
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,176.7,133.15
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,171.11,128.71
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,165.44,124.3
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,164.59,123.43
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,163.72,122.55
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,128.41,95.29
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,93.16,67.87
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,108.33,79.65
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,123.56,91.37
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,126.03,93.39
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,128.51,95.46
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,98.43,72.19
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,68.73,49.0
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,61.44,43.38
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,54.17,37.72
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,125.28,94.38
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,199.22,152.56
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,163.33,125.0
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,127.9,97.51
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,111.5,84.96
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,95.1,72.17
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,78.68,59.12
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,62.25,45.79
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,46.37,32.64
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,30.89,19.63
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,18.81,9.23
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,6.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,3.44,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.89,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,5.78,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,9.64,2.74
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,13.5,5.66
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,17.84,9.31
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,22.19,12.9
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,44.92,31.72
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,67.67,50.32
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,73.01,54.48
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,78.35,58.62
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,81.27,60.78
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,84.2,62.95
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,81.3,60.31
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,78.41,57.72
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,110.35,83.08
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,142.3,108.19
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,174.02,132.82
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,206.18,157.54
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,208.07,158.81
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,209.96,160.15
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,209.43,159.32
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,208.85,158.49
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,228.81,173.8
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,248.89,189.14
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,293.36,222.64
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,338.26,256.03
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,423.91,320.77
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,503.72,380.07
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,502.39,378.49
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,500.64,376.9
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,457.24,345.0
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,413.88,313.03
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,481.35,365.64
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,536.85,408.62
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,575.59,439.8
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,599.13,459.7
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,493.35,379.98
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,386.63,298.56
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,339.02,263.41
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,285.64,223.08
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,252.46,197.7
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,219.43,171.97
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,304.69,241.38
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,347.82,273.19
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,276.13,212.75
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,211.66,157.32
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,134.79,92.87
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,67.32,16.58
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,24.39,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,7.86,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,22.52,11.29
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,38.22,27.15
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,53.54,36.07
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,96.3,59.27
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,141.36,89.95
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,195.57,132.25
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,250.48,178.89
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,310.18,229.84
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,368.77,278.97
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,433.7,331.93
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,492.83,379.63
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,552.96,426.58
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,610.93,470.72
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,670.3,514.61
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,722.09,551.43
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,772.46,584.43
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,819.03,614.28
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,863.81,642.49
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,902.55,667.59
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,938.41,690.66
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,968.81,708.62
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,995.93,724.37
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,1016.85,737.53
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,1034.11,748.44
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,1045.07,755.41
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,1052.19,760.08
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,1053.05,760.89
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,1050.01,759.39
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,1042.02,754.88
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,1030.19,748.04
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,1010.8,736.09
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,987.84,721.95
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,958.02,703.68
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,925.19,683.42
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,887.5,660.56
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,847.28,635.79
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,800.35,604.92
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,751.66,572.54
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,700.14,538.15
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,643.89,499.18
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,581.06,452.89
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,519.22,405.89
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,448.87,352.61
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,383.94,300.97
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,303.08,234.31
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,231.38,173.22
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,149.78,104.24
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,79.61,25.0
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,28.66,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.98,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.82,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,8.67,1.95
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,13.98,6.25
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,19.29,10.87
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,24.6,15.37
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,29.92,19.78
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,124.1,96.6
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,225.56,178.89
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,311.53,245.86
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,429.53,340.86
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,485.05,387.71
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,541.97,434.69
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,374.76,302.42
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,170.84,133.67
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,180.41,141.28
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,190.12,148.8
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,112.27,85.84
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,33.89,22.03
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,33.89,22.02
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,33.9,22.0
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,136.01,104.54
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,239.18,186.26
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,447.94,350.96
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,653.59,506.98
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,552.78,428.35
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,442.37,342.19
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,378.85,293.88
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,308.12,239.3
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,235.83,182.75
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,163.93,125.89
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,206.13,159.86
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,248.76,194.04
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,291.42,228.24
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,343.17,269.34
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,464.88,369.71
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,577.76,461.29
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,640.52,514.51
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,684.12,552.44
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,484.79,394.22
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,290.35,234.98
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,254.94,207.28
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,220.43,179.53
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,184.16,149.78
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,148.69,120.08
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,113.38,89.95
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,79.12,60.32
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,47.68,32.98
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,16.41,2.54
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,8.36,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,12.78,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,20.63,11.35
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,30.49,21.62
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,46.58,27.01
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,96.33,52.82
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,149.52,92.18
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,211.47,144.35
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,271.2,197.52
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,334.57,253.65
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,395.83,306.62
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,458.83,359.05
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,520.76,409.69
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,580.95,457.11
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,637.43,500.15
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,693.06,541.01
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,744.82,578.47
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,794.81,612.59
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,840.39,641.99
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,883.53,669.31
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,921.0,694.13
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,955.42,716.83
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,984.85,734.76
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1010.82,750.37
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,1030.81,763.1
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1047.08,773.51
