Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1057.13,778.92
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1063.28,781.95
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1064.02,782.71
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1060.83,781.1
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1050.81,775.2
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1036.97,766.98
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1017.52,755.19
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,994.54,741.17
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,962.61,721.2
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,927.89,699.34
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,888.97,674.18
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,847.62,647.2
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,804.49,619.03
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,755.05,586.02
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,698.59,547.14
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,641.7,506.48
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,578.32,458.93
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,516.13,410.86
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,447.3,356.71
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,380.35,302.01
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,303.89,237.96
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,235.21,178.5
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,154.25,109.49
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,84.92,35.02
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,30.53,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,13.76,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,21.81,12.44
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,32.07,22.71
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,50.25,28.89
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,99.63,55.22
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,152.45,94.09
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,211.82,143.25
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,273.09,196.59
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,335.59,250.82
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,396.62,302.46
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,459.48,353.7
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,519.43,401.69
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,581.06,449.06
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,637.83,491.17
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,693.8,531.2
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,745.29,566.89
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,795.1,599.02
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,840.17,626.57
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,882.84,652.02
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,920.29,674.93
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,954.77,695.71
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,983.86,712.14
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1009.55,726.37
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1029.8,738.6
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1046.38,748.66
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1056.76,754.23
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1063.3,757.59
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1063.99,758.26
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1060.79,756.73
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,1051.28,752.12
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1037.99,745.31
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,1018.11,733.8
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,994.72,720.18
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,965.53,703.46
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,933.21,684.63
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,894.09,661.97
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,852.53,637.42
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,809.15,610.46
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,759.48,578.7
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,703.68,541.77
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,647.4,503.02
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,584.37,456.41
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,522.34,409.15
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,453.17,356.74
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,385.85,303.4
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,309.94,240.66
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,241.48,181.96
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,160.1,113.31
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,90.68,40.6
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,32.69,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.66,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,23.95,14.45
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,35.55,25.8
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,55.7,32.98
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,104.23,59.85
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,155.58,97.89
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,213.84,146.23
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,272.14,197.2
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,336.35,252.83
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,396.37,304.27
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,458.37,355.73
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,517.56,403.81
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,577.2,450.57
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,633.31,493.17
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,689.2,534.19
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,740.2,569.9
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,789.58,601.91
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,834.19,629.01
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,876.48,654.0
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,913.66,677.42
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,947.96,698.71
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,976.93,714.9
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1002.59,728.79
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1021.98,739.99
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1037.76,748.91
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1047.89,752.8
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1054.25,754.4
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1054.85,753.97
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1051.63,751.31
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,1042.13,743.37
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,1028.9,733.29
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,1009.17,720.17
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,986.0,705.01
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,956.18,686.33
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,923.33,665.79
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,884.67,642.77
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,843.62,618.04
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,801.09,590.9
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,752.18,559.26
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,696.04,523.36
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,639.51,485.59
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,576.94,440.92
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,515.38,395.51
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,447.8,346.24
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,381.99,295.75
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,306.64,235.01
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,238.63,177.88
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,158.17,110.93
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,89.79,42.28
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,32.23,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.36,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.24,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,23.69,14.3
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,33.36,23.72
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,55.75,31.05
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,105.92,58.94
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,159.31,98.88
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,218.82,148.37
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,279.99,201.41
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,342.15,255.0
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,402.48,306.21
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,464.46,357.04
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,524.05,404.89
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,583.94,451.31
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,640.72,494.05
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,695.41,534.01
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,746.05,569.07
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,794.98,600.84
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,839.14,629.09
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,880.89,655.39
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,917.41,679.25
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,950.97,701.09
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,979.55,718.51
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1004.79,733.74
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1024.69,746.65
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1040.95,757.34
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1050.58,763.85
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1056.41,768.08
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,1056.4,768.35
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1052.57,766.33
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,1042.57,759.6
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,1028.89,750.61
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,1008.62,739.77
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,984.92,726.72
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,954.76,707.92
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,921.67,687.14
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,816.38,616.01
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,706.19,537.53
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,737.03,564.03
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,748.22,573.37
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,692.41,535.34
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,636.24,495.79
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,572.67,448.71
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,512.53,402.78
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,442.78,348.75
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,376.7,295.55
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,300.72,232.89
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,232.6,174.87
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,154.22,109.11
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,87.85,43.87
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,31.59,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.85,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,15.26,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,33.95,22.95
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,51.88,39.66
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,77.3,53.34
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,117.57,78.61
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,76.79,51.21
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,14.47,6.52
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,38.15,26.23
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,61.87,45.64
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,123.3,95.3
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,184.49,143.59
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,310.27,242.28
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,455.86,353.97
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,551.53,428.52
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,668.24,517.86
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,718.76,554.06
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,768.26,588.43
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,816.42,620.86
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,861.94,651.17
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,839.35,634.1
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,798.99,600.22
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,810.99,607.63
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,820.47,612.98
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,934.42,699.46
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1041.86,771.89
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1057.89,782.38
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1070.23,791.1
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1072.15,792.25
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1070.18,791.02
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1064.95,786.18
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1055.69,778.85
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,1036.67,767.94
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,1014.04,754.72
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,978.31,731.19
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,940.28,706.15
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,900.28,679.02
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,862.71,653.61
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,817.26,623.22
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,769.61,591.05
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,712.44,551.9
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,654.83,511.15
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,594.07,465.97
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,533.62,419.67
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,462.95,365.4
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,397.52,312.89
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,323.17,250.97
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,255.4,192.43
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,173.52,122.98
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,104.46,54.67
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,37.63,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,21.44,1.04
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,33.21,22.57
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,43.59,32.53
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,70.27,47.14
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,110.82,74.39
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,151.88,105.87
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,196.99,142.61
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,263.15,192.29
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,355.11,264.83
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,416.22,316.17
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,478.65,366.83
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,538.88,414.89
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,600.57,462.39
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,617.39,473.28
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,621.23,473.37
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,711.13,540.26
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,811.81,609.67
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,856.64,637.69
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,898.99,664.08
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,935.6,687.45
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,969.15,708.72
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,990.02,720.56
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1006.26,729.52
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1024.55,740.66
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1039.34,749.58
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,974.77,706.25
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,894.43,646.32
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,924.73,668.83
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,952.66,688.82
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,998.31,720.15
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,1025.96,737.47
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,1005.63,723.85
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,987.87,712.39
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,862.8,631.21
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,737.56,543.32
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,754.67,560.28
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,766.43,571.92
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,759.39,567.92
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,742.56,557.46
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,684.44,518.77
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,624.05,477.69
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,557.11,428.78
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,493.29,380.91
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,424.24,329.15
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,359.02,278.24
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,285.52,219.21
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,218.54,163.56
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,144.45,102.28
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,81.73,44.05
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,29.39,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.83,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.51,1.35
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,31.5,21.26
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,46.72,35.45
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,74.41,48.11
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,120.31,77.22
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,168.14,113.42
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,223.12,158.44
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,277.06,204.88
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,335.21,254.92
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,391.41,302.48
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,450.81,351.56
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,475.17,371.69
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,483.21,377.03
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,505.06,392.47
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,520.1,401.89
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,570.98,439.31
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,624.3,477.78
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,729.86,558.66
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,846.34,642.82
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,798.65,603.71
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,732.1,549.07
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,794.75,593.86
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,856.91,636.94
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,857.71,635.69
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,855.98,633.07
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,858.94,633.33
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,859.78,632.36
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,936.67,690.02
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,1004.52,735.51
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,904.71,666.77
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,800.02,589.84
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,673.5,500.73
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,548.78,410.0
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,505.47,379.6
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,453.81,342.48
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,643.86,490.59
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,791.44,601.1
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,745.31,569.28
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,697.93,536.91
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,642.06,497.71
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,586.51,457.84
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,525.03,412.44
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,465.32,367.09
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,395.01,312.55
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,331.73,261.74
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,259.38,202.37
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,195.19,148.42
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,126.95,91.49
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,64.32,35.59
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,24.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.95,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.78,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.91,7.97
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,26.06,17.27
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,38.63,27.04
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,51.21,37.7
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,81.73,63.14
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,111.94,87.81
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,203.82,154.91
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,332.42,253.78
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,306.04,238.28
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,252.89,197.74
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,301.2,234.99
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,352.53,273.91
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,246.5,191.06
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,132.44,100.35
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,139.16,105.57
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,145.93,110.71
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,337.02,259.64
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,536.16,407.16
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,554.24,418.12
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,571.77,429.35
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,364.05,275.94
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,153.47,114.37
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,156.05,116.61
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,158.63,118.61
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,325.19,245.5
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,492.66,367.72
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,597.68,445.4
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,695.21,516.42
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,844.5,629.73
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,969.89,720.09
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,728.06,548.07
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,469.29,352.57
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,689.65,524.7
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,870.36,658.17
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,708.39,541.48
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,555.51,426.38
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,636.77,493.42
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,696.23,542.32
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,640.79,502.44
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,585.72,462.44
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,525.98,417.2
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,467.44,371.67
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,397.32,316.15
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,334.44,264.76
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,265.29,207.2
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,203.01,154.09
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,132.12,94.76
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,68.62,38.87
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,25.91,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,12.29,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,20.92,7.34
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,38.25,26.9
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,52.07,39.74
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,64.4,44.7
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,68.83,52.07
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,88.09,67.9
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,107.48,83.53
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,100.78,77.59
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,93.57,71.29
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,113.12,86.53
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,132.72,101.54
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,130.12,98.92
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,127.42,96.3
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,174.61,132.96
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,222.41,169.46
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,258.55,196.5
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,295.25,223.64
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,236.88,178.57
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,177.5,132.66
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,171.11,127.68
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,164.63,122.61
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,166.8,124.23
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,168.98,125.86
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,468.17,355.52
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,773.97,574.81
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,767.63,568.14
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,759.71,561.91
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,751.42,556.62
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,741.77,550.39
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,472.66,356.81
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,201.52,151.04
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,329.99,249.96
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,455.52,343.8
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,295.95,224.81
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,136.44,101.87
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,123.09,91.82
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,109.75,81.59
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,110.78,82.66
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,111.86,83.79
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,110.0,82.78
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,108.21,81.82
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,94.36,70.99
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,80.52,60.05
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,202.39,160.68
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,300.23,237.73
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,225.43,175.94
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,164.58,125.14
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,103.66,74.54
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,46.27,25.81
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,18.81,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.42,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.67,0.14
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,23.65,14.35
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,38.64,27.74
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,55.99,40.81
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,73.35,55.15
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,91.73,70.05
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,110.24,84.75
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,121.55,93.39
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,132.82,101.86
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,118.78,90.11
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,104.29,78.12
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,96.25,71.35
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,88.09,64.55
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,123.84,92.29
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,159.7,119.66
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,366.45,279.02
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,585.84,439.12
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,632.55,470.54
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,680.81,503.39
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,704.66,518.69
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,727.3,533.06
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,711.42,518.7
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,687.91,499.42
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,835.36,607.83
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,976.9,703.98
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,988.52,707.89
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,996.98,710.8
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,995.85,709.12
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,991.4,705.49
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,982.96,698.04
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,971.16,688.61
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,951.58,677.62
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,929.06,664.85
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,903.62,648.92
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,875.04,631.02
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,836.45,606.16
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,799.1,582.11
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,754.59,553.59
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,708.53,523.8
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,653.7,487.48
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,598.99,449.89
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,541.3,408.47
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,484.29,366.43
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,416.27,316.57
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,352.19,267.74
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,283.14,213.08
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,220.41,161.7
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,145.9,101.84
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,86.04,50.24
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,30.8,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.41,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.61,2.04
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,23.65,14.86
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,36.7,26.81
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,52.5,38.93
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,68.04,52.06
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,84.58,65.62
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,101.21,78.93
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,69.13,52.01
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.11
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,120.24,93.09
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,203.8,159.35
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,222.01,172.81
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,240.4,186.38
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,257.08,198.49
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,273.89,210.6
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,257.75,197.7
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,240.98,184.41
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,249.46,190.29
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,257.97,196.11
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,265.08,201.26
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,272.17,206.41
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,352.21,266.0
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,431.19,323.16
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,336.51,253.26
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,237.14,178.78
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,153.86,114.98
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,70.81,50.2
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,163.36,122.43
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,257.02,193.9
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,302.64,228.37
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,348.62,262.96
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,353.49,266.79
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,350.22,264.78
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,238.79,181.01
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,137.42,102.9
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,171.47,130.18
