Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,249.51,195.11
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,317.44,248.79
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,407.31,322.16
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,481.94,382.33
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,348.57,277.75
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,211.93,168.01
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,150.87,119.14
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,91.33,70.49
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,78.02,59.86
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,64.76,49.04
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,52.17,38.5
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,39.59,27.81
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,28.47,18.26
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,17.36,8.63
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.64,0.93
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.37,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.69,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.28,14.41
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.22,26.32
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,42.7,32.51
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,74.9,43.8
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,120.15,71.78
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,172.24,112.02
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,225.72,157.22
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,284.2,207.77
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,343.91,260.41
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,403.36,312.07
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,461.42,360.98
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,520.87,409.53
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,576.96,453.87
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,633.02,496.77
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,686.85,536.88
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,738.35,573.8
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,785.68,605.25
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,831.25,634.99
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,871.88,660.91
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,910.1,684.89
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,943.92,707.0
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,974.89,727.14
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1000.47,742.2
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1022.89,755.15
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1039.61,765.85
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1052.9,774.42
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,1060.7,778.0
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1064.93,779.4
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,1063.54,778.45
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,1058.53,775.31
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,1046.93,768.38
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1031.81,759.3
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1011.35,746.46
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,987.66,731.58
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,958.04,713.12
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,925.61,692.75
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,887.43,668.09
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,847.03,641.79
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,805.39,614.67
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,757.78,583.02
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,704.02,547.01
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,649.81,509.62
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,590.79,466.41
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,534.04,423.57
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,468.95,372.26
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,406.64,321.65
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,337.21,264.19
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,273.49,209.88
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,202.8,150.28
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,142.18,98.59
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,75.46,40.08
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,17.44,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.65,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.21,14.41
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.14,26.07
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,42.96,32.5
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,76.46,44.54
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,121.8,72.59
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,173.96,112.35
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,227.26,156.8
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,285.22,206.01
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,342.08,254.86
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,403.91,306.52
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,461.01,352.81
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,519.37,398.51
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,575.06,441.42
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,630.76,483.04
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,683.27,521.21
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,735.36,557.94
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,781.99,589.34
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,826.88,619.29
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,867.72,644.98
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,906.26,668.87
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,819.6,606.23
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,710.16,521.48
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,864.91,637.36
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1021.33,740.7
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1038.91,750.58
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1053.1,759.52
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,1061.37,763.26
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,1066.08,764.89
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,1064.69,764.31
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1059.7,761.61
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,1049.11,755.49
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,1035.01,747.26
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,1015.05,735.37
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,991.85,721.46
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,962.24,703.38
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,929.82,683.44
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,892.07,660.58
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,856.58,639.09
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,810.59,609.22
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,763.12,578.06
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,709.34,542.23
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,655.1,504.98
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,595.28,460.85
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,537.76,417.31
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,472.86,368.38
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,410.78,319.88
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,341.8,263.91
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,278.25,210.7
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,206.02,150.92
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,144.21,99.16
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,76.71,41.51
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,18.88,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.86,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.33,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,22.46,12.93
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,31.85,22.04
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,36.98,26.86
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,74.06,39.39
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,121.89,68.79
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,175.98,110.3
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,233.52,158.89
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,291.71,209.02
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,349.53,258.19
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,409.45,307.55
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,466.88,353.33
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,524.7,397.48
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,581.64,439.98
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,636.05,479.16
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,686.81,514.65
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,736.06,547.46
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,781.96,577.11
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,826.0,605.18
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,864.8,628.27
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,900.98,649.41
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,933.37,669.75
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,962.91,688.27
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,987.99,702.59
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1010.0,715.0
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,1025.92,725.66
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,1038.46,734.36
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,1045.07,739.51
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1048.17,742.62
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,1046.23,742.22
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,1040.76,739.75
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,952.01,684.35
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,852.98,614.75
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,816.03,591.26
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,778.06,566.38
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,757.48,554.41
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,734.69,540.71
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,747.98,553.49
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,755.93,562.18
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,754.2,564.03
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,739.95,555.81
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,586.76,446.51
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,447.65,342.27
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,401.56,309.03
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,355.87,274.93
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,310.24,240.81
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,265.84,206.63
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,220.72,170.54
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,177.18,134.75
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,131.29,96.88
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,89.22,61.75
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,48.44,26.53
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.36,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.23,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,23.74,14.15
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,33.54,23.66
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,39.02,28.8
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,76.94,42.02
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,124.34,71.58
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,178.06,112.9
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,233.06,158.85
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,294.54,210.49
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,352.11,259.77
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,411.89,309.84
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,470.17,357.03
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,529.59,403.56
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,587.06,446.78
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,642.04,486.73
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,694.35,523.42
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,745.61,557.39
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,792.95,587.81
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,838.45,616.55
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,878.88,640.29
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,916.85,662.07
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,949.98,681.2
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,980.17,698.25
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1007.13,712.33
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1031.03,724.41
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1047.89,733.57
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1061.26,740.7
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,1069.06,745.35
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,1073.22,747.99
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,1072.2,747.66
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1067.5,745.28
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,1056.13,737.55
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,1041.19,727.86
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,1020.8,717.14
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,997.1,704.4
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,966.77,687.49
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,933.76,668.78
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,895.51,648.34
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,854.97,625.94
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,808.49,597.83
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,764.47,570.85
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,711.47,537.18
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,657.9,502.33
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,598.02,459.49
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,539.09,416.07
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,475.83,368.8
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,413.9,320.82
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,344.87,265.84
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,281.36,213.34
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,211.18,155.0
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,150.62,103.88
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,85.52,48.29
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,26.22,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.85,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.01,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.3,17.13
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,39.91,29.09
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,48.67,37.19
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,85.16,51.98
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,128.79,80.06
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,178.62,118.34
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,218.6,158.71
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,243.8,185.26
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,284.91,218.94
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,326.4,252.25
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,403.72,311.97
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,508.9,393.58
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,515.68,397.52
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,502.55,384.56
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,597.83,458.84
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,713.86,546.54
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,759.14,576.6
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,802.95,604.81
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,841.24,629.0
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,877.17,651.35
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,908.54,671.74
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,937.34,690.38
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,962.74,705.33
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,989.46,721.11
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,1005.29,731.16
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,1017.9,739.25
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,1024.25,741.91
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,1027.24,742.54
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,1024.83,741.28
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,1019.02,737.98
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,935.24,683.47
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,841.08,614.26
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,769.94,565.03
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,706.55,520.03
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,683.51,505.46
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,659.09,489.64
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,627.7,468.75
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,595.24,446.94
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,666.34,504.81
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,715.25,544.77
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,663.27,508.92
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,611.28,472.14
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,553.5,430.25
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,497.01,388.15
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,434.3,340.33
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,374.72,293.35
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,308.0,239.41
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,249.17,190.27
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,183.54,135.7
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,127.25,88.67
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,67.46,39.21
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.91,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.64,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,29.95,19.24
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,49.22,36.85
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,69.81,55.21
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,89.84,68.4
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,114.05,87.27
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,140.27,107.69
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,177.83,136.16
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,224.52,172.34
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,142.67,108.95
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,47.36,32.94
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,84.19,62.42
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,120.55,90.98
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,96.29,71.47
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,71.64,51.73
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,75.05,54.32
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,78.47,56.9
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,108.81,80.69
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,139.18,104.26
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,207.38,156.66
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,276.23,208.37
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,276.59,208.29
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,276.88,208.34
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,195.04,146.17
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,112.66,82.64
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,146.83,109.27
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,181.2,135.75
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,205.42,153.96
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,229.72,172.1
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,326.46,245.14
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,420.7,314.83
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,371.97,278.78
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,316.64,237.99
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,278.26,210.0
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,239.9,181.62
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,309.26,234.78
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,373.73,283.22
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,263.79,201.06
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,163.89,124.5
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,121.87,91.97
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,80.32,59.2
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,183.76,143.05
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,286.18,224.74
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,161.38,126.17
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,42.5,29.41
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,36.69,24.82
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,30.89,20.12
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,25.09,15.31
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,19.29,10.43
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.98,5.94
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.67,1.41
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.82,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.98,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.83,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,17.9,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,33.97,22.51
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,50.41,37.74
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,65.83,51.58
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,103.07,69.83
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,135.87,95.14
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,162.72,118.9
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,218.67,159.86
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,286.61,212.07
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,325.13,246.01
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,360.93,276.91
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,364.0,280.96
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,350.25,269.7
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,364.93,279.94
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,374.72,286.03
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,495.63,379.81
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,637.12,486.68
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,645.71,489.1
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,647.08,486.21
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,621.65,464.25
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,589.24,437.16
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,662.52,491.14
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,741.21,547.71
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,862.84,639.21
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,983.97,721.54
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,999.93,730.7
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,1012.8,738.44
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,1020.56,742.86
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,1025.07,745.26
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,1023.25,743.61
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,1018.09,739.92
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,1008.11,731.68
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,994.82,721.46
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,980.29,712.45
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,956.84,697.65
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,927.63,679.12
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,895.82,658.86
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,858.09,635.65
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,818.41,611.01
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,772.68,580.89
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,728.06,551.28
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,675.33,516.24
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,622.5,479.06
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,563.78,435.67
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,506.47,392.35
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,443.62,344.36
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,383.75,297.3
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,317.47,244.09
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,255.05,192.68
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,189.29,138.39
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,132.81,91.55
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,74.76,43.83
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,20.52,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,9.34,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,17.14,1.05
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,35.49,23.62
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,54.06,40.39
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,66.54,51.55
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,98.9,64.73
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,139.25,91.41
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,186.04,126.78
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,232.96,164.07
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,286.26,207.43
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,337.97,250.15
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,392.49,294.24
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,445.14,336.01
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,500.6,378.8
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,552.36,417.62
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,604.53,455.57
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,653.88,490.73
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,704.0,525.52
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,747.49,555.98
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,789.63,583.85
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,827.33,607.31
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,863.03,629.22
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,894.26,649.32
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,923.07,667.82
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,944.35,680.06
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,962.59,690.38
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,977.74,699.85
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,989.94,707.53
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,994.14,710.55
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,995.19,711.72
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,894.0,642.37
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,783.0,561.85
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,677.69,489.68
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,579.68,420.4
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,654.63,477.02
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,732.69,533.91
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,684.93,501.1
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,637.6,468.85
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,680.58,504.53
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,721.3,537.59
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,597.09,447.78
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,483.95,364.15
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,516.08,392.61
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,536.49,411.36
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,480.11,370.05
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,421.23,326.31
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,377.58,293.52
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,338.64,263.09
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,271.6,209.84
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,215.3,164.01
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,155.68,115.24
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,103.45,72.65
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,56.81,34.03
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,12.28,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.86,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,15.44,1.46
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,33.92,22.62
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,52.34,39.31
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,70.87,55.73
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,102.05,73.57
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,130.15,92.85
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,166.78,120.45
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,216.14,156.18
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,283.92,208.34
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,334.92,250.39
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,388.96,294.18
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,440.01,334.91
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,492.01,375.26
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,542.22,413.15
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,593.18,450.59
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,638.27,482.53
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,681.9,512.6
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,724.84,541.69
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,767.02,569.61
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,801.61,591.39
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,834.03,611.31
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,864.57,631.04
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,893.29,649.32
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,685.76,500.62
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,454.07,329.17
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,581.0,421.09
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,706.63,507.9
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,658.6,473.29
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,603.14,434.32
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,566.95,409.31
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,530.18,383.63
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,562.0,406.26
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,600.4,432.75
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,653.11,472.64
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,709.82,514.65
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,668.44,486.26
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,627.06,458.23
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,599.21,440.34
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,570.23,421.41
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,562.41,418.4
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,550.26,412.04
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,565.1,426.13
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,564.6,428.81
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,507.71,388.28
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,452.75,348.36
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,391.98,302.97
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,329.71,255.2
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,271.32,209.08
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,216.95,164.92
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,157.31,116.27
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,104.79,73.39
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,56.78,34.31
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,9.83,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,16.92,3.01
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,34.01,22.69
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,50.44,37.56
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,65.91,51.26
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,95.59,69.6
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,111.28,83.22
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,119.9,91.89
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,101.02,76.4
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,80.28,59.45
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,202.14,153.14
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,341.17,258.61
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,379.08,287.19
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,415.36,313.97
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,293.23,222.43
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,152.86,113.7
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,175.58,130.86
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,198.64,147.78
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,167.34,123.75
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,135.49,99.33
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,402.64,300.8
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,679.76,492.38
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,785.92,567.03
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,899.75,645.51
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,819.61,584.81
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,723.43,513.76
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,700.09,498.26
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,674.88,480.79
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,671.47,478.95
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,667.14,476.38
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,718.86,513.63
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,775.71,553.38
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,736.5,527.15
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,689.56,496.24
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,711.9,514.65
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,724.31,526.09
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,593.0,434.4
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,465.99,343.4
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,480.08,355.53
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,484.36,360.04
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,433.08,323.47
