Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,376.0,282.48
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,401.19,304.15
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,413.23,315.52
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,385.4,295.46
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,349.79,269.38
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,341.49,263.89
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,327.03,252.49
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,267.13,205.19
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,212.37,161.16
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,154.04,114.07
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,102.29,72.09
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,52.56,31.86
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,7.86,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,14.73,2.56
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,37.39,25.72
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,58.79,45.06
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,78.93,62.92
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,112.61,80.34
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,142.16,102.99
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,165.53,122.49
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,219.02,161.71
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,289.08,215.04
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,334.8,251.66
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,386.42,292.26
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,435.44,329.6
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,487.03,367.81
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,485.61,365.31
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,468.87,350.42
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,563.58,420.42
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,676.7,500.71
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,718.68,528.18
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,760.05,555.13
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,732.47,530.09
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,691.98,496.62
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,788.31,565.24
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,890.9,634.77
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,859.75,609.11
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,818.59,578.27
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,895.32,631.83
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,970.21,680.77
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,976.29,681.59
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,979.5,681.54
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,977.3,679.67
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,972.22,676.21
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,827.34,580.53
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,673.88,475.9
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,798.09,567.14
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,901.57,640.12
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,830.4,592.38
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,763.92,548.53
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,760.57,549.78
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,754.05,548.15
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,701.13,513.93
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,650.44,480.89
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,610.1,455.29
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,570.77,429.51
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,480.63,364.33
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,396.18,302.1
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,340.46,260.71
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,290.07,222.31
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,237.59,181.45
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,184.62,139.39
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,142.9,105.47
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,106.33,74.92
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,57.39,35.17
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,15.73,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,6.98,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.81,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,20.61,6.55
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,37.82,25.98
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,52.6,39.45
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,65.24,50.71
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,96.3,65.07
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,133.18,92.56
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,169.72,121.81
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,204.56,151.43
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,231.1,173.67
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,265.46,199.94
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,300.0,225.56
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,358.31,267.96
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,421.44,313.06
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,391.5,290.1
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,348.48,257.1
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,345.68,254.37
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,341.33,250.16
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,374.0,273.03
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,407.38,295.86
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,377.19,274.2
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,344.73,251.21
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,347.54,253.59
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,350.23,255.65
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,321.7,235.65
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,292.79,215.23
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,325.77,239.7
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,358.94,263.91
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,289.49,213.8
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,219.81,162.9
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,224.87,167.05
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,229.9,170.94
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,228.94,170.37
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,227.96,169.82
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,154.4,114.65
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,81.43,58.6
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,57.15,39.73
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,32.91,20.63
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,41.13,27.31
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,49.35,34.01
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,237.25,183.2
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,420.41,319.94
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,440.07,336.65
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,458.48,353.1
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,409.11,316.88
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,360.74,281.08
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,311.16,243.49
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,260.36,204.17
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,214.1,167.27
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,170.04,131.3
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,124.37,93.91
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,82.51,59.35
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,47.04,29.61
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,5.37
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,37.67,26.55
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,57.25,44.53
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,71.73,57.68
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,98.23,73.17
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,130.99,99.13
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,164.66,126.57
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,180.99,141.21
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,189.45,148.86
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,223.06,175.01
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,258.34,202.13
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,235.65,183.79
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,210.73,163.46
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,258.09,199.66
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,304.41,234.23
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,349.55,267.39
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,396.27,301.12
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,438.47,331.02
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,482.07,361.41
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,412.3,308.82
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,338.07,252.89
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,348.48,260.54
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,358.89,267.84
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,418.55,311.06
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,477.23,352.57
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,469.38,346.49
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,461.08,340.53
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,439.29,325.01
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,417.02,309.16
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,413.07,306.73
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,408.91,304.07
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,326.26,244.2
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,250.74,188.5
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,325.17,245.26
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,395.26,297.59
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,364.7,275.21
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,334.13,253.11
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,270.11,205.43
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,213.91,162.94
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,217.6,166.4
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,221.24,169.68
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,165.11,126.65
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,109.85,83.41
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,123.05,94.39
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,136.66,105.61
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,118.34,91.41
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,100.01,77.0
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,82.18,62.56
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,64.33,47.84
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,47.49,33.78
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.74
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.82,9.12
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.83,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,19.31,6.96
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,37.36,25.99
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,55.17,42.22
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,74.3,59.34
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,96.62,72.15
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,126.32,95.16
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,158.0,120.26
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,161.84,125.14
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,158.53,123.56
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,165.2,128.48
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,171.42,132.91
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,189.27,146.1
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,207.43,159.26
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,164.8,125.42
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,120.76,90.6
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,267.1,202.61
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,417.06,309.29
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,417.25,306.69
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,416.11,304.55
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,324.93,239.27
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,230.15,170.12
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,341.5,251.85
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,454.05,330.24
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,394.58,287.48
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,330.82,242.27
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,545.68,397.82
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,762.21,543.91
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,693.19,495.83
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,626.38,450.38
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,706.62,510.52
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,791.84,572.07
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,744.17,540.6
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,689.15,504.23
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,573.24,423.28
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,451.51,335.52
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,351.2,263.15
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,246.57,185.25
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,245.45,185.39
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,244.33,185.35
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,228.4,173.62
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,212.55,161.93
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,194.03,148.29
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,175.7,134.67
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,281.06,220.73
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,369.17,290.65
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,322.96,254.66
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,277.99,219.21
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,281.0,220.58
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,268.33,206.91
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,201.83,150.83
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,145.87,103.41
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,87.76,55.65
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,37.46,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,13.87,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.64,0.88
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,21.23,12.42
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,32.83,22.93
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,46.86,35.42
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,60.62,45.05
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,69.79,52.51
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,78.93,59.79
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,55.57,40.3
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,31.87,20.64
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,47.36,33.23
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.68
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,88.56,66.07
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,113.9,85.84
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,103.0,76.78
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,91.99,67.75
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,251.92,191.82
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,414.68,311.75
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,404.82,302.86
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,393.18,293.41
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,423.06,314.79
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,453.52,336.2
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,493.11,364.12
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,533.58,392.28
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,466.15,342.94
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,396.66,292.15
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,691.55,512.89
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,982.25,707.4
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,821.25,594.07
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,642.27,463.33
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,822.26,597.52
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,985.17,708.18
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,973.45,700.6
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,958.81,692.92
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,797.98,583.33
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,629.19,460.83
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,610.2,450.0
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,590.15,437.38
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,435.16,326.55
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,271.84,204.97
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,309.55,235.06
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,339.63,258.69
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,392.73,302.03
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,436.86,337.8
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,407.83,316.85
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,376.12,293.64
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,329.32,257.98
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,284.01,222.65
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,236.16,184.13
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,190.88,146.87
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,143.44,107.73
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,100.27,71.82
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,55.6,35.49
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,17.49,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,13.5,3.8
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,30.82,20.81
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,47.34,35.95
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,66.63,53.26
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,86.54,67.31
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,107.38,84.4
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,129.03,101.88
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,139.18,109.85
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,148.72,117.16
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,200.31,157.56
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,258.53,202.81
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,289.83,226.57
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,321.85,250.59
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,370.54,287.25
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,425.0,327.68
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,441.91,338.78
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,457.28,348.61
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,558.6,425.64
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,671.31,508.65
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,757.05,572.19
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,851.6,639.34
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,882.42,658.74
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,911.09,677.06
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,836.44,619.18
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,748.18,549.65
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,728.88,535.76
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,710.47,521.94
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,858.01,631.35
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,994.1,724.72
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,848.23,621.83
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,686.83,503.4
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,652.23,480.49
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,617.19,456.23
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,583.0,432.71
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,548.61,408.83
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,500.84,375.27
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,460.81,346.86
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,392.97,297.95
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,326.35,248.9
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,456.74,353.0
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,573.92,443.66
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,405.36,315.94
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,251.13,195.07
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,162.94,126.28
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,83.24,62.38
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,72.03,53.66
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,60.89,44.79
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,164.19,129.41
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,246.03,191.68
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,184.94,140.28
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,128.11,92.68
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,75.88,49.61
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,29.63,3.24
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,11.98,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.37,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,8.19,1.29
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.61,3.37
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,11.09,3.78
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.58,4.17
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,15.44,7.38
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,19.31,10.55
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,30.43,19.76
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,41.56,28.89
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,37.7,25.53
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,33.84,22.21
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,64.84,47.42
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,95.84,72.29
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,79.42,58.9
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,62.96,45.52
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,69.28,50.53
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,75.61,55.53
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,112.17,84.51
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,148.86,113.14
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,157.66,119.89
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,166.55,126.75
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,403.64,308.35
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,642.02,477.35
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,622.41,461.84
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,597.07,444.09
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,652.35,484.29
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,703.08,520.41
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,718.37,530.01
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,732.51,538.96
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,784.9,576.19
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,833.57,609.74
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,804.45,588.96
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,767.93,564.02
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,681.47,502.72
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,590.97,438.03
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,636.5,474.35
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,673.64,503.22
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,574.93,432.54
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,482.44,365.61
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,491.59,375.04
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,486.94,373.47
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,400.04,308.53
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,315.44,244.47
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,275.29,214.64
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,236.23,184.63
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,252.08,196.84
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,254.28,195.61
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,192.93,144.84
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,139.36,100.28
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,80.98,52.78
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,33.52,6.16
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,13.38,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,13.27,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.94,9.63
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.33,23.86
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.03,35.58
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,64.31,47.26
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,88.3,68.46
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,121.47,93.06
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,161.22,122.69
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,189.0,145.42
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,219.06,169.58
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,275.8,212.32
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,344.09,264.44
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,361.27,277.88
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,367.27,281.75
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,472.93,363.79
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,611.15,468.08
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,658.89,501.77
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,705.99,534.73
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,749.95,565.09
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,792.56,593.21
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,830.1,616.42
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,865.69,638.07
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,896.93,657.5
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,925.74,675.22
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,952.54,690.68
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,972.7,701.78
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,987.83,710.63
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,999.97,717.66
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,1006.54,720.37
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,1009.96,721.23
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,1008.2,719.85
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,1003.19,716.59
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,991.99,709.56
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,983.6,704.47
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,963.22,692.38
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,939.98,678.61
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,912.9,662.38
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,883.24,644.44
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,846.84,623.21
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,808.54,600.48
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,764.09,572.44
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,720.63,544.69
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,670.01,511.11
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,619.19,475.42
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,562.64,434.59
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,507.32,393.6
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,447.28,348.18
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,389.87,303.44
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,326.42,252.29
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,266.02,202.46
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,203.69,151.29
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,149.31,106.03
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,91.97,59.44
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,42.84,10.96
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,15.88,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,11.8,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,21.51,9.99
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,42.57,30.34
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,59.94,46.04
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,80.06,58.86
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,117.51,82.2
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,75.92,51.59
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,15.44,7.13
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,112.96,85.24
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,209.71,160.36
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,212.8,162.94
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,215.72,165.16
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,205.92,156.93
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,194.72,147.61
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,209.12,158.27
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,223.68,168.93
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,359.4,271.01
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,505.84,376.09
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,399.39,297.6
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,284.55,211.84
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,248.48,184.93
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,211.87,157.23
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,189.33,140.26
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,166.54,123.0
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,292.82,216.82
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,423.85,309.81
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,444.64,323.81
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,465.53,338.42
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,412.72,301.23
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,354.01,259.62
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,451.4,330.16
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,544.23,395.07
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,563.44,408.94
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,589.04,427.58
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,646.12,470.01
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,706.95,514.1
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,704.22,514.1
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,698.55,512.61
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,619.49,457.62
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,536.57,399.21
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,560.38,419.94
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,570.03,429.91
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,523.69,397.48
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,479.32,366.18
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,467.88,359.99
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,455.35,351.98
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,392.07,304.42
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,337.74,262.61
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,277.5,214.84
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,222.4,170.29
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,165.48,124.15
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,114.35,82.44
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,64.83,42.3
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,22.61,4.57
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,9.91,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,24.13,12.06
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,39.06,27.28
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.14,37.5
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,64.06,44.23
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,102.19,64.2
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,126.01,88.51
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,133.73,102.43
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,151.69,116.26
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,169.66,129.84
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,203.73,155.77
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,243.01,185.51
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,253.25,192.54
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,262.36,198.59
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,311.85,235.44
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,363.6,273.37
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,372.69,278.75
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,380.75,283.45
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,354.19,263.45
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,326.33,242.5
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,474.56,351.29
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,630.06,459.84
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,427.92,316.23
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,213.85,157.77
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,305.94,226.43
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,402.19,295.7
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,625.75,459.07
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,851.26,614.08
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,763.29,549.82
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,670.54,483.33
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,691.36,499.4
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,711.16,514.12
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,618.91,449.92
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,519.84,379.98
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,630.34,462.4
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,736.12,538.5
