Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,717.85,526.88
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,697.71,514.7
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,710.67,528.25
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,710.92,532.88
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,577.34,435.71
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,455.38,344.62
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,390.57,297.78
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,322.42,247.27
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,344.78,266.64
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,359.05,278.92
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,357.85,279.15
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,353.68,275.88
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,293.32,227.42
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,233.72,178.93
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,175.83,131.67
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,124.7,89.68
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,74.95,49.25
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,28.57,8.04
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,12.25,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,14.25,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,24.15,12.26
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,35.43,24.26
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,47.68,35.41
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,49.68,34.01
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,52.17,37.54
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,64.76,47.75
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,77.13,57.57
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,136.29,103.9
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,199.21,152.4
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,225.73,172.71
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,252.77,193.29
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,233.36,177.8
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,212.6,161.12
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,267.9,203.02
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,327.47,247.35
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,425.35,320.16
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,533.22,398.27
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,560.55,417.32
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,589.82,437.96
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,476.13,353.78
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,351.14,259.68
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,374.22,276.71
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,397.03,293.01
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,347.18,256.16
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,298.49,220.15
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,298.16,220.0
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,297.74,219.69
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,506.41,373.24
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,709.41,515.02
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,482.95,355.49
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,245.6,181.2
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,350.43,259.45
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,452.13,332.99
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,403.14,297.6
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,347.13,257.24
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,290.21,215.83
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,233.62,173.98
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,252.15,188.48
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,270.64,202.81
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,414.6,314.82
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,542.12,411.11
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,521.13,397.92
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,496.29,382.12
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,440.79,340.99
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,387.24,300.66
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,338.95,264.06
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,292.58,228.06
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,243.9,189.43
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,198.04,152.19
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,150.56,113.19
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,104.44,75.16
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,63.1,41.54
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,24.73,7.58
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,11.66,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.83,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,19.31,8.81
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,39.04,27.26
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,58.17,44.2
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,78.75,58.86
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,98.79,74.32
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,122.88,93.06
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,148.46,113.01
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,175.47,134.11
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,202.96,155.35
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,272.94,206.66
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,366.96,277.79
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,403.93,306.64
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,432.45,327.98
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,466.82,353.59
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,499.47,377.31
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,520.82,391.28
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,540.52,403.62
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,537.11,399.67
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,529.6,392.66
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,508.98,375.96
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,484.92,356.79
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,488.88,359.26
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,492.35,361.3
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,480.33,351.65
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,467.63,341.61
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,568.71,414.82
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,675.89,490.09
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,684.47,495.76
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,692.24,501.43
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,648.9,470.88
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,604.77,439.76
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,510.47,373.42
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,422.62,310.35
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,510.54,376.01
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,603.88,443.6
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,562.22,414.22
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,520.77,385.29
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,543.87,405.43
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,562.88,422.35
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,515.65,388.76
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,469.27,355.63
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,341.96,260.77
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,210.66,160.01
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,243.22,186.85
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,267.1,206.32
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,231.34,178.99
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,197.09,152.54
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,161.25,124.14
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,126.87,96.55
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,93.97,70.01
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,60.73,43.03
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,36.2,22.68
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.54,1.63
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.85,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,17.37,7.37
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,37.41,25.73
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,56.61,42.7
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,76.39,56.75
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,95.44,71.5
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,130.61,93.62
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,181.96,129.18
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,210.5,155.64
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,233.55,176.49
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,192.75,146.21
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,139.81,105.26
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,188.38,142.4
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,238.01,179.65
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,256.19,192.91
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,274.48,206.24
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,238.47,178.72
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,201.2,150.2
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,229.49,171.43
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,258.05,192.63
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,356.13,265.04
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,456.63,337.14
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,468.95,345.44
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,481.34,354.09
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,434.55,319.27
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,383.24,281.19
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,318.18,234.09
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,252.6,186.0
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,298.66,220.08
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,344.98,253.81
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,382.51,281.04
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,415.23,304.68
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,434.68,318.33
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,453.97,331.83
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,440.49,323.12
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,426.76,314.33
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,472.88,349.31
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,524.44,387.52
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,454.77,337.57
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,393.84,293.53
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,424.83,318.48
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,444.94,335.11
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,401.72,304.44
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,359.21,273.99
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,352.56,270.75
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,341.42,263.54
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,296.85,229.7
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,254.91,197.36
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,212.64,163.91
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,171.98,131.13
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,129.7,96.97
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,90.58,65.15
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,52.98,34.77
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.39,6.63
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.88,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,13.5,4.5
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,29.94,19.39
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,45.87,33.43
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,64.88,47.34
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,84.3,63.1
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,65.25,47.62
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,43.46,29.83
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,57.02,40.61
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,70.59,51.23
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,52.68,36.71
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,34.79,22.28
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,91.93,67.41
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,147.98,110.7
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,176.01,132.01
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,204.52,153.54
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,278.79,209.68
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,356.26,267.17
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,430.92,322.13
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,508.4,378.06
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,389.78,290.56
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,264.54,196.66
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,377.49,280.49
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,492.16,362.6
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,650.18,478.25
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,811.46,591.14
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,469.31,351.06
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,111.79,80.61
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,144.09,105.59
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,176.51,130.05
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,539.21,404.93
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,896.91,655.94
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,918.77,674.1
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,936.6,690.35
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,917.08,677.51
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,895.14,663.28
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,608.99,457.65
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,310.85,231.14
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,506.12,382.81
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,675.21,509.2
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,588.67,445.04
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,513.71,389.38
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,495.93,379.04
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,474.41,365.41
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,345.85,267.19
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,230.07,176.73
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,199.05,153.36
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,169.15,130.33
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,135.48,103.74
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,106.66,80.65
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,79.66,58.84
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,53.24,37.27
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,31.56,19.24
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.61,0.98
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.41,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,14.25,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,25.59,13.76
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,46.02,32.94
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,62.84,48.01
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,76.36,56.11
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,93.04,70.57
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,56.85,41.05
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,16.4,7.86
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,47.34,33.09
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,78.34,57.92
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,68.18,49.41
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,58.02,41.01
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,66.27,47.34
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,74.52,53.61
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,79.87,57.66
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,85.23,61.71
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,238.91,180.75
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,394.49,296.98
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,383.09,287.45
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,370.22,277.14
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,279.97,209.14
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,186.94,138.4
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,211.38,156.87
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,235.99,175.24
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,242.85,179.86
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,249.7,184.51
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,240.43,177.48
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,231.03,170.4
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,220.52,162.49
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,209.89,154.52
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,181.47,133.16
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,153.0,111.69
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,180.51,132.29
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,208.06,152.64
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,320.23,235.99
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,429.64,314.93
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,552.88,405.06
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,669.83,486.92
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,645.49,469.13
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,619.48,451.11
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,669.77,488.88
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,702.34,512.62
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,588.27,433.15
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,482.79,358.68
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,495.18,370.29
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,490.22,367.87
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,430.99,325.96
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,374.8,285.01
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,314.24,238.66
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,258.43,194.53
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,197.25,146.01
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,140.22,100.18
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,88.0,58.47
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,43.39,20.09
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,17.29,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,16.71,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,29.41,16.87
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,44.33,31.7
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,60.01,45.81
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,55.77,38.95
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,56.05,40.55
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,88.29,66.67
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,120.26,92.05
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,152.98,117.01
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,184.23,140.64
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,241.74,184.18
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,303.21,230.86
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,257.44,195.86
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,201.32,152.04
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,237.05,178.72
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,273.5,205.42
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,424.08,319.2
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,591.7,440.89
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,596.17,441.58
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,596.42,439.74
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,645.13,473.44
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,696.67,508.31
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,801.15,586.27
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,912.2,663.29
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,936.98,678.15
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,959.41,692.06
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,974.51,701.23
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,986.75,708.66
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,994.07,711.91
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,998.34,713.34
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,995.98,712.09
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,990.49,709.0
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,979.92,702.77
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,966.36,694.74
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,946.92,684.37
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,924.74,672.23
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,893.97,653.05
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,864.64,634.81
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,829.45,612.29
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,792.57,588.53
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,748.81,559.85
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,704.25,529.86
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,654.46,495.74
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,604.73,461.0
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,550.49,422.5
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,497.34,383.8
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,435.98,338.08
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,380.36,295.31
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,320.72,247.77
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,265.3,202.41
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,204.05,152.34
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,150.45,108.13
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,92.55,61.62
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,46.84,22.61
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,18.54,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.36,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,16.4,7.03
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,33.23,22.51
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,49.32,36.86
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,68.68,51.06
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,88.56,67.33
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,108.41,83.18
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,128.92,99.31
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,143.0,110.08
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,156.9,120.54
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,219.76,168.55
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,289.1,221.31
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,342.96,261.67
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,402.37,305.93
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,487.95,371.79
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,599.92,456.36
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,649.23,491.4
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,696.62,524.63
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,739.01,553.97
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,780.08,581.15
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,777.51,574.72
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,762.79,558.21
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,509.67,379.21
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,237.91,175.75
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,418.75,309.52
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,604.83,439.19
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,637.42,461.0
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,670.13,483.58
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,636.83,459.93
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,596.98,432.08
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,658.64,476.45
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,714.1,515.5
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,851.25,617.13
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,966.67,695.86
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,867.84,629.16
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,762.12,553.13
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,732.45,534.47
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,701.98,514.55
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,760.74,562.44
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,798.5,592.28
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,665.75,498.4
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,541.06,406.06
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,585.56,443.43
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,610.46,464.9
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,552.73,422.94
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,497.0,381.99
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,435.6,336.49
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,380.01,293.97
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,317.81,245.16
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,261.0,199.39
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,200.96,150.48
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,148.29,107.1
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,91.24,61.08
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,46.12,22.89
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,18.28,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,14.47,6.44
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,45.41,31.85
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,65.74,48.14
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,111.68,84.67
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,156.9,119.81
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,270.81,206.95
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,401.09,303.87
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,468.84,355.3
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,548.66,415.96
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,604.16,456.58
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,661.89,498.34
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,702.1,527.1
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,741.9,555.38
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,783.53,585.12
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,827.63,616.21
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,858.15,635.15
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,886.82,652.22
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,920.84,671.17
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,956.5,690.58
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,972.76,700.0
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,986.13,707.79
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,989.88,708.16
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,996.08,710.27
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,995.57,709.01
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,991.88,705.9
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,983.52,700.6
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,972.01,693.46
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,959.06,684.92
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,937.6,671.08
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,911.04,654.78
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,881.99,636.92
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,846.91,615.71
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,809.87,593.09
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,767.86,566.94
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,724.48,539.54
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,677.4,509.96
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,628.24,477.19
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,573.39,438.85
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,519.42,399.92
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,460.03,355.36
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,403.05,311.39
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,338.11,259.77
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,277.13,210.26
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,215.59,160.11
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,161.42,115.31
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,103.98,69.22
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,56.87,29.36
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,21.01,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,14.74,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,27.64,15.85
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,44.31,31.88
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,61.66,47.43
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,75.39,54.58
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,105.45,73.53
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,93.01,66.41
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,64.76,47.67
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,108.49,82.69
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,151.81,116.55
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,181.27,139.09
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,211.77,162.26
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,244.93,186.95
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,282.69,214.79
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,260.85,197.7
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,238.59,180.33
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,362.64,273.69
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,493.89,368.5
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,383.8,287.17
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,264.66,197.68
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,177.53,131.95
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,89.19,63.95
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,257.39,192.18
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,427.11,315.55
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,416.04,306.18
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,404.53,297.29
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,409.84,301.23
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,415.03,305.06
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,264.16,195.42
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,117.69,85.29
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,93.78,67.17
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,69.89,48.81
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,59.17,40.55
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,48.48,32.28
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,50.89,34.28
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,53.29,36.3
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,63.46,44.32
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,73.63,52.35
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,47.92,32.34
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,22.25,12.11
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,29.5,18.0
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,36.75,23.92
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,38.19,25.22
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,39.63,26.55
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,103.22,78.03
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,168.85,130.52
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,147.07,113.47
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,125.72,96.74
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,104.58,79.95
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,83.46,62.89
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,64.09,47.05
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,44.68,30.9
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,28.49,17.2
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.54,3.16
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.39,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,16.71,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,28.07,16.29
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,42.86,30.7
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,53.82,40.75
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,68.74,47.03
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,106.25,66.94
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,147.37,95.2
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,194.12,131.23
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,240.68,168.94
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,291.16,210.25
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,341.2,251.66
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,393.79,294.29
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,444.99,335.19
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,497.6,376.17
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,488.54,368.66
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,458.29,343.73
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,562.35,423.02
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,691.97,517.36
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,646.53,479.38
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,580.6,426.91
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,705.66,520.74
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,846.37,617.95
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,817.81,594.18
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,777.13,561.19
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,810.88,584.24
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,843.2,605.57
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,817.92,586.25
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,791.34,566.49
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,822.43,588.03
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,856.01,610.36
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,787.43,562.51
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,715.72,512.81
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,752.9,540.33
