Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,781.88,561.47
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,783.58,564.57
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,788.48,569.92
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,712.7,518.59
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,645.64,472.53
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,728.02,537.12
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,790.92,584.47
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,750.2,557.79
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,708.01,530.76
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,659.26,497.98
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,610.41,464.13
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,556.36,425.97
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,503.26,387.43
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,445.0,344.08
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,386.77,299.57
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,325.68,251.64
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,269.72,206.46
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,209.3,157.03
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,156.08,112.96
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,100.26,67.79
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,51.4,27.4
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,20.15,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.91,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.64,1.9
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.81,10.35
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,27.99,18.57
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,40.08,27.65
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,52.17,37.72
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,75.8,57.09
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,99.02,75.83
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,166.47,126.28
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,251.21,190.73
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,282.95,216.41
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,312.84,240.09
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,291.96,224.15
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,265.29,202.92
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,267.38,204.1
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,270.93,206.24
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,318.28,241.15
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,369.4,278.06
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,437.67,328.07
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,508.33,378.89
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,484.34,359.81
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,456.93,338.68
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,423.96,314.7
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,389.64,289.55
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,518.38,384.11
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,653.17,479.18
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,823.0,605.78
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,985.11,715.32
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,920.34,669.02
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,839.13,607.07
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,858.69,620.74
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,872.66,629.95
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,756.22,548.6
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,639.12,465.65
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,679.49,496.29
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,723.58,527.64
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,823.71,602.49
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,893.13,648.72
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,858.65,625.0
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,826.24,603.71
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,785.41,577.37
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,742.87,549.78
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,694.01,517.66
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,644.56,484.8
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,590.58,446.59
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,536.95,407.72
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,479.15,366.2
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,422.32,323.84
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,360.93,275.88
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,303.41,229.33
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,239.89,177.46
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,183.41,130.33
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,123.33,81.56
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,74.76,40.28
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,26.74,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,12.78,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.97,14.17
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,39.45,28.22
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,53.38,40.92
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,72.94,52.62
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,105.78,73.63
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,140.88,102.78
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,166.27,125.41
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,209.02,150.03
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,291.96,210.42
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,344.55,254.88
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,399.0,299.87
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,435.26,329.76
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,454.68,344.31
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,451.05,341.2
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,434.56,327.49
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,424.1,318.67
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,410.82,307.4
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,503.49,375.39
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,603.58,446.1
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,631.5,463.31
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,659.11,480.64
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,786.25,575.25
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,923.21,665.04
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,861.42,620.94
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,782.51,560.18
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,891.59,639.86
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,995.23,703.73
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,1002.63,705.6
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,1006.83,706.88
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,1005.8,706.48
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,1001.47,704.23
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,992.38,699.22
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,980.12,692.4
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,962.25,682.22
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,941.42,670.3
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,810.35,586.59
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,672.52,489.29
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,757.51,556.4
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,817.99,599.4
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,776.42,573.14
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,733.48,546.64
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,598.17,452.04
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,475.05,361.11
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,422.32,323.61
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,371.33,286.11
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,329.5,254.96
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,287.87,223.13
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,244.38,189.05
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,202.33,155.21
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,158.91,119.81
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,118.42,86.23
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,78.57,53.64
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,41.23,22.25
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,17.43,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,13.8,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,26.91,15.69
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,44.51,32.43
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,58.84,45.42
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,78.56,58.56
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,105.58,78.04
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,139.13,102.04
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,175.41,128.97
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,210.86,158.73
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,239.91,182.82
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,267.51,204.84
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,293.31,224.76
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,319.08,244.08
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,346.6,264.21
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,408.39,310.92
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,477.08,362.28
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,519.55,392.53
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,563.35,423.39
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,611.05,457.99
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,660.97,493.8
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,701.35,521.54
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,742.73,549.68
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,728.35,536.96
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,708.91,520.85
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,695.83,510.75
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,681.52,499.7
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,669.61,490.92
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,656.4,481.21
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,698.65,512.31
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,740.52,542.7
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,734.48,538.55
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,727.32,533.96
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,764.18,562.25
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,792.66,584.58
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,788.27,584.1
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,787.51,586.22
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,804.53,601.09
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,816.17,612.12
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,710.16,535.12
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,604.75,457.54
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,311.1,240.43
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,23.2,12.9
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,66.75,47.94
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,110.74,83.26
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,198.34,154.07
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,285.89,223.22
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,252.24,197.43
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,218.78,171.57
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,185.59,145.03
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,153.06,118.53
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,116.28,88.43
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,84.79,62.28
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,54.97,37.72
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,26.71,13.99
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,13.33,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.12,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.94,13.29
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,32.74,22.29
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,40.96,29.84
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,54.46,33.76
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,95.44,53.68
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,139.88,84.23
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,189.79,123.7
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,240.22,166.29
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,294.5,212.67
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,350.91,260.62
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,406.58,307.12
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,460.87,351.64
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,516.4,395.98
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,568.83,437.37
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,621.16,477.7
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,671.99,515.03
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,720.29,549.09
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,764.78,579.73
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,807.64,609.01
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,846.41,633.98
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,883.06,657.27
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,915.21,678.41
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,944.73,697.71
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,970.46,714.45
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,993.36,729.32
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,1009.91,739.65
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,1023.32,747.99
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,907.04,666.72
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,774.96,565.06
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,912.66,670.65
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,1033.21,752.23
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,1023.93,745.47
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,1011.3,737.49
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,993.43,727.66
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,972.44,715.81
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,944.56,697.94
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,914.2,678.43
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,879.59,655.41
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,842.76,631.12
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,805.37,606.55
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,762.15,577.75
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,664.55,509.57
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,571.1,440.14
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,506.04,391.62
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,445.01,345.21
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,450.78,350.88
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,439.69,341.82
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,377.81,291.96
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,319.58,243.81
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,254.7,190.41
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,196.74,141.53
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,133.6,89.76
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,82.45,46.66
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,29.83,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.14,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,22.47,12.21
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,30.17,20.2
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,37.32,26.83
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,50.56,30.01
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,93.33,50.18
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,139.7,82.17
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,191.21,123.27
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,246.04,169.55
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,301.22,216.53
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,355.39,262.93
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,411.39,309.77
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,466.18,354.51
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,521.66,398.44
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,576.64,441.25
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,628.72,480.9
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,677.62,516.4
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,725.37,549.27
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,769.41,578.76
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,811.66,606.7
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,849.81,630.52
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,885.63,652.54
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,916.72,672.26
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,945.07,690.09
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,969.56,703.93
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,991.11,715.79
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,1006.71,725.25
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,1019.16,732.76
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,1026.41,737.04
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,1030.36,739.34
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,1029.95,738.97
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,1026.12,736.57
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,1015.94,730.24
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,1002.49,721.95
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,984.36,710.76
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,963.17,697.69
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,934.19,679.59
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,902.84,659.96
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,868.78,638.17
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,836.73,617.68
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,794.05,590.18
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,749.93,561.49
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,701.48,530.04
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,652.39,497.66
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,598.11,458.53
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,545.53,419.67
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,487.01,375.89
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,430.43,332.3
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,368.25,283.3
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,310.06,235.96
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,246.27,183.7
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,189.35,136.07
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,128.07,86.01
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,77.67,44.16
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,31.07,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.94,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.59,14.55
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.36,25.27
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,46.57,34.54
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,61.39,40.0
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,101.41,60.11
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,143.84,88.97
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,191.86,126.31
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,240.81,166.5
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,293.7,210.16
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,345.47,253.7
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,399.47,298.19
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,451.96,339.93
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,507.66,382.7
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,558.4,421.34
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,609.26,459.05
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,656.76,492.64
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,703.28,524.66
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,673.34,497.99
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,622.7,456.18
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,734.82,540.09
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,860.64,626.14
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,778.26,565.28
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,675.0,486.5
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,820.99,594.45
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,966.95,690.76
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,982.27,699.02
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,994.68,706.69
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,919.14,657.32
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,827.35,590.52
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,924.46,662.52
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,1004.02,714.02
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,993.92,707.42
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,980.7,699.74
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,962.98,689.3
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,947.73,680.55
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,922.77,665.55
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,894.96,648.76
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,860.63,627.28
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,824.26,604.38
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,782.23,577.84
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,738.87,550.12
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,690.76,519.26
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,643.63,488.03
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,589.22,449.01
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,535.55,409.66
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,477.05,366.36
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,420.63,323.34
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,357.6,273.5
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,299.28,226.19
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,235.16,174.5
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,180.35,129.32
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,121.63,81.88
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,73.84,42.72
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,30.26,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,14.4,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,28.1,16.39
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,38.81,27.17
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,50.55,37.79
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,65.21,43.58
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,103.66,63.37
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,145.27,91.65
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,192.02,127.59
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,238.77,165.77
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,289.75,207.87
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,340.61,250.31
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,393.93,293.92
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,445.08,334.5
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,497.38,374.81
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,441.86,333.25
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,359.88,268.9
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,509.08,383.42
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,693.47,517.32
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,665.53,491.0
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,618.06,451.55
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,726.45,532.03
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,847.99,614.94
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,879.01,633.05
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,907.75,650.36
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,927.47,662.32
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,943.92,672.32
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,959.25,681.7
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,971.92,689.49
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,877.81,625.09
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,771.51,548.37
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,758.11,540.36
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,743.48,530.78
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,716.61,513.33
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,694.53,498.98
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,737.05,530.9
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,769.0,555.21
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,760.43,551.01
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,743.45,541.67
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,730.36,535.51
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,713.51,526.68
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,692.85,514.48
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,667.87,499.13
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,590.09,443.72
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,511.79,387.31
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,462.75,352.7
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,414.44,317.64
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,366.06,281.79
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,319.6,246.54
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,270.3,208.36
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,223.54,171.22
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,175.62,132.49
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,131.78,96.51
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,87.62,60.5
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,46.47,26.81
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,20.56,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,14.0,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.58,14.49
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.58,26.19
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,48.95,36.43
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,62.93,41.64
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,101.41,60.99
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,142.94,89.07
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,189.87,125.12
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,237.33,163.73
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,289.15,206.31
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,340.11,248.32
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,393.4,291.21
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,444.64,331.6
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,497.25,371.85
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,550.21,411.95
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,601.07,449.67
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,648.23,483.1
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,694.9,515.4
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,738.05,544.8
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,779.83,572.45
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,817.3,595.86
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,852.92,617.88
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,794.98,575.29
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,718.57,515.93
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,837.43,605.33
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,955.86,685.08
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,972.05,694.66
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,985.38,703.38
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,992.89,707.07
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,997.38,708.98
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,997.22,709.51
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,993.89,708.16
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,873.86,628.64
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,741.7,532.81
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,596.49,433.7
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,453.01,331.63
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,679.77,503.54
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,867.84,636.57
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,758.27,559.55
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,650.53,481.23
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,601.03,447.48
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,552.37,413.51
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,422.33,318.98
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,302.07,228.73
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,418.55,322.07
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,508.19,391.13
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,447.47,345.18
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,392.2,302.86
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,333.49,256.82
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,278.91,212.88
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,219.32,164.43
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,166.38,120.79
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,111.56,76.43
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,62.71,36.85
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,26.6,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.53,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.76,13.84
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.35,23.46
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,43.43,31.71
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,57.24,36.58
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,96.91,56.02
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,139.1,84.51
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,186.68,121.38
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,235.14,161.41
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,287.4,205.02
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,323.48,239.46
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,341.15,256.37
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,407.61,306.47
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,499.84,375.91
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,550.11,412.79
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,600.44,448.68
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,585.15,432.97
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,547.18,400.14
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,538.3,392.4
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,522.51,379.4
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,565.98,408.79
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,610.94,438.31
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,649.88,464.47
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,689.74,491.02
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,619.23,441.52
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,541.94,387.25
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,768.84,552.79
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,988.46,694.42
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,781.91,556.6
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,547.77,388.98
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,785.31,562.33
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,996.91,698.74
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,987.29,691.61
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,974.58,685.04
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,956.84,674.84
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,936.21,662.92
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,909.62,647.78
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,885.41,634.12
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,851.93,613.91
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,816.4,592.28
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,774.05,565.93
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,730.63,538.59
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,587.05,438.18
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,456.4,342.15
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,503.75,380.92
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,528.74,401.02
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,470.58,358.32
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,414.58,316.44
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,351.8,267.7
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,291.93,219.98
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,231.27,171.0
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,177.42,126.78
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,119.66,80.55
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,72.31,42.52
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,30.23,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,14.39,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,28.1,16.26
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.4,26.68
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,49.76,36.94
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,60.7,42.51
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,74.93,55.73
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,102.09,77.22
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,130.09,98.95
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,180.82,135.77
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,240.76,180.17
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,299.2,222.09
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,388.14,289.6
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,438.73,329.57
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,490.42,369.36
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,507.32,381.15
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,506.79,378.5
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,537.25,399.16
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,565.95,417.91
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,658.34,487.93
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,766.74,566.55
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,735.8,538.3
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,687.68,497.85
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,788.15,573.04
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,895.56,647.07
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,838.14,604.04
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,765.8,548.41
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,867.13,623.46
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,965.33,689.88
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,887.2,634.16
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,797.07,567.42
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,889.13,636.23
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,970.0,691.85
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,963.87,685.88
