Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,951.05,676.57
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,932.45,665.11
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,911.3,652.13
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,877.22,630.84
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,842.08,608.62
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,807.3,587.15
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,771.09,564.46
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,662.46,488.37
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,559.13,414.5
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,523.95,391.35
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,487.47,366.42
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,493.0,372.54
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,484.4,367.71
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,427.88,326.23
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,374.12,286.01
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,315.77,241.29
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,257.59,195.68
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,200.51,150.24
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,149.73,109.22
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,98.94,68.51
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,52.74,31.51
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,23.39,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,14.39,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,28.08,16.14
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,43.98,31.2
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,59.29,44.84
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,71.36,49.41
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,107.79,69.16
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,147.1,95.95
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,191.97,130.18
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,223.28,161.67
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,237.64,177.84
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,271.13,204.12
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,304.69,229.97
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,303.88,229.2
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,300.09,225.54
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,395.88,297.55
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,504.68,377.67
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,503.87,374.64
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,497.93,367.92
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,616.48,458.2
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,756.12,560.16
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,792.58,582.75
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,827.44,604.31
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,820.12,595.28
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,804.8,579.88
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,792.66,570.35
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,777.83,558.91
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,831.04,595.89
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,886.63,633.5
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,888.8,633.61
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,888.98,632.88
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,893.24,636.3
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,895.41,638.4
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,853.71,610.98
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,805.34,579.34
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,800.63,577.58
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,788.46,570.73
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,794.44,577.16
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,796.27,580.72
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,745.22,547.64
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,694.32,514.4
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,676.41,504.45
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,654.09,491.01
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,569.91,430.57
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,486.59,369.88
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,413.34,315.82
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,339.85,260.6
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,299.24,230.49
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,259.91,200.64
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,219.8,169.24
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,181.17,138.45
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,141.62,106.75
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,104.63,76.71
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,66.96,46.17
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,35.2,20.39
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,16.67,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.39,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,28.09,16.11
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.43,26.56
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.79,36.8
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,61.0,40.17
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,98.04,57.54
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,139.86,85.53
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,187.31,121.99
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,228.4,161.95
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,255.44,188.76
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,311.19,229.69
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,391.87,291.81
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,446.42,335.23
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,499.86,376.74
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,514.94,387.28
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,511.58,382.3
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,509.05,378.36
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,500.59,369.55
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,513.41,377.77
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,524.46,384.51
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,553.27,403.63
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,582.35,422.65
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,740.68,541.78
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,909.58,657.1
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,932.63,669.11
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,952.82,680.33
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,862.57,618.18
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,753.75,536.58
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,879.35,630.61
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,992.91,706.38
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,837.2,600.85
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,661.74,473.07
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,827.92,597.45
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,967.05,691.99
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,793.87,574.11
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,608.69,439.19
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,756.76,551.7
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,874.8,634.82
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,759.03,555.32
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,642.05,470.57
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,615.66,454.32
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,587.06,435.8
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,557.23,416.78
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,531.19,399.92
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,451.88,342.1
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,384.44,292.05
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,340.61,260.22
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,297.53,228.01
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,252.28,193.21
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,209.1,159.18
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,164.89,123.73
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,120.88,87.97
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,80.29,55.19
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,44.56,26.45
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,20.33,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,15.58,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,28.84,16.65
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,43.97,31.17
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,58.57,44.22
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,69.24,47.74
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,105.88,66.88
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,118.75,82.56
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,114.94,87.43
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,152.87,116.38
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,189.51,144.08
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,229.3,174.31
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,271.94,206.62
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,328.18,248.63
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,394.45,297.86
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,352.45,265.78
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,302.66,227.07
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,304.75,227.73
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,308.04,229.11
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,352.63,261.03
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,400.25,294.45
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,478.81,350.11
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,560.65,406.46
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,554.51,400.82
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,545.71,393.79
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,651.27,467.97
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,761.49,542.27
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,757.85,538.61
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,752.63,534.71
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,878.72,628.64
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,992.63,705.5
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,992.71,705.6
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,989.63,704.71
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,980.43,700.0
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,968.12,693.39
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,950.85,683.04
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,936.02,674.37
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,909.72,658.5
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,880.96,641.03
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,847.16,619.63
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,811.39,596.83
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,769.99,570.26
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,727.48,542.67
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,681.63,512.95
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,633.51,480.3
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,579.81,441.46
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,527.04,402.53
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,469.94,360.4
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,415.0,318.65
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,354.53,271.53
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,298.13,226.27
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,235.05,175.13
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,180.96,130.4
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,123.56,83.85
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,76.38,45.87
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,32.4,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,17.2,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,30.25,17.68
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,45.45,32.39
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,61.45,46.65
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,76.53,54.1
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,108.16,69.95
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,147.19,96.24
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,191.99,130.07
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,236.19,165.23
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,285.65,205.39
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,334.78,246.27
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,386.7,288.79
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,436.87,328.8
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,490.44,370.55
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,540.44,408.47
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,590.82,445.66
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,640.75,481.93
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,689.32,516.56
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,732.58,546.62
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,774.54,574.62
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,813.25,598.92
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,848.83,620.84
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,879.37,640.26
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,907.5,658.09
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,933.96,673.63
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,957.99,687.52
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,974.07,697.14
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,987.24,704.97
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,996.04,710.05
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,1001.79,713.27
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,1001.37,712.65
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,997.71,710.1
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,989.34,703.22
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,977.79,694.48
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,960.72,683.75
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,940.72,671.24
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,915.0,655.12
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,886.69,637.37
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,858.73,621.14
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,824.01,600.31
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,783.43,574.22
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,741.38,546.98
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,694.19,517.01
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,646.4,486.0
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,594.21,449.02
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,541.21,410.64
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,484.24,368.84
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,429.16,327.21
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,368.47,280.16
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,311.54,234.64
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,249.32,184.35
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,193.63,138.33
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,132.79,89.29
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,84.32,50.28
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,35.2,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,17.2,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,28.85,16.55
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.72,27.61
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,51.46,38.2
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,71.86,51.51
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,98.36,73.19
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,122.88,81.21
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,188.28,122.82
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,235.24,160.87
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,287.76,204.25
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,339.86,248.22
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,394.18,293.2
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,449.02,337.02
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,503.09,379.17
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,553.92,417.61
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,604.68,454.84
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,653.25,489.5
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,702.23,523.42
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,744.97,551.74
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,786.12,578.75
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,823.86,602.22
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,859.49,624.07
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,890.17,643.54
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,918.27,661.27
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,941.83,674.66
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,962.48,686.16
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,978.27,695.96
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,991.1,703.98
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,998.96,707.5
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,1003.72,709.16
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,1003.83,709.46
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,1000.7,707.85
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,990.87,702.12
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,977.93,694.54
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,960.94,684.17
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,941.02,672.02
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,914.69,656.05
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,890.79,641.69
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,857.07,621.84
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,821.31,600.51
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,780.42,574.3
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,738.2,546.98
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,690.67,516.37
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,644.14,485.54
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,591.38,447.88
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,539.09,409.76
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,481.62,367.5
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,426.13,325.51
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,366.35,279.07
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,310.17,234.07
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,248.15,183.83
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,191.47,137.08
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,132.46,89.37
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,83.7,50.09
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,35.07,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,16.71,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.5,14.78
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,36.88,25.29
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,46.7,34.15
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,56.03,36.39
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,94.31,52.9
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,137.69,81.58
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,186.5,119.16
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,235.45,159.37
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,289.06,204.1
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,344.86,251.15
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,399.79,296.72
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,452.54,338.99
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,506.75,381.05
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,558.76,420.1
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,612.56,459.08
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,660.8,493.25
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,708.31,525.37
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,752.27,553.99
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,794.54,581.12
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,832.64,603.95
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,868.61,625.07
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,900.15,643.99
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,929.02,661.04
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,954.08,674.58
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,976.3,686.24
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,993.16,695.48
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,1006.9,702.8
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,1015.04,705.78
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,1019.92,706.87
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,1019.96,705.48
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1016.62,702.08
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,1007.91,696.71
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,995.89,689.48
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,978.69,679.21
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,958.42,667.17
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,932.86,652.51
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,904.61,636.18
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,871.44,616.7
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,836.02,595.67
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,795.54,571.19
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,753.42,545.38
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,709.63,518.81
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,661.55,488.87
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,609.24,453.9
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,557.14,417.22
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,499.89,376.32
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,444.96,335.68
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,383.81,289.17
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,326.15,243.64
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,263.92,193.7
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,207.81,147.41
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,146.61,97.75
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,96.09,56.73
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,39.58,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,16.22,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.68,14.01
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.08,24.56
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,45.93,33.5
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,56.12,36.79
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,93.92,53.56
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,136.33,81.65
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,184.3,118.63
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,219.4,156.26
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,236.24,176.56
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,255.66,192.27
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,274.37,206.5
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,339.87,254.75
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,415.94,310.36
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,415.46,308.93
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,403.38,298.56
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,534.68,397.49
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,699.3,514.75
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,742.6,540.36
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,784.38,565.18
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,822.52,585.8
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,858.76,604.53
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,890.36,622.49
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,919.45,638.76
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,942.26,650.61
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,961.97,660.61
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,978.69,671.08
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,992.52,679.94
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,1002.0,685.78
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,1008.43,689.89
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,1008.18,690.71
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,1004.68,689.76
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,996.45,686.07
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,985.04,680.58
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,968.07,671.09
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,948.16,659.9
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,920.86,644.83
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,896.04,631.26
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,861.85,611.08
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,825.63,589.53
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,783.58,564.46
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,740.33,538.21
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,692.51,508.73
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,645.78,478.96
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,590.64,440.97
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,536.59,402.8
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,479.03,361.61
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,423.52,320.61
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,360.7,272.84
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,300.6,225.81
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,239.69,177.42
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,185.37,133.26
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,126.51,86.19
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,78.18,47.8
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,33.57,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.93,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.71,0.27
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,15.43,7.33
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,23.15,14.16
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,32.34,20.88
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,41.52,28.39
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,66.2,48.4
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,89.92,67.32
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,139.29,105.37
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,186.92,141.38
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,263.86,195.29
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,382.99,283.45
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,433.56,322.58
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,485.54,361.88
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,535.15,399.29
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,585.11,436.02
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,633.57,469.82
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,679.54,501.08
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,721.66,530.11
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,762.59,556.87
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,757.21,549.87
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,739.89,533.74
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,813.96,588.65
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,894.02,642.19
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,919.74,658.5
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,943.15,673.88
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,959.32,683.76
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,972.68,692.0
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,883.56,630.36
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,782.33,555.13
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,799.48,568.47
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,814.9,579.72
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,775.06,552.38
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,734.71,524.9
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,842.02,605.17
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,930.98,665.36
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,906.38,649.21
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,879.14,632.48
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,846.63,612.33
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,812.11,590.82
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,772.2,565.61
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,730.72,539.15
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,684.21,510.34
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,638.78,481.11
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,453.47,345.03
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,280.68,213.08
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,372.0,286.28
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,423.84,325.54
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,364.78,278.62
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,309.12,233.76
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,247.91,184.3
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,192.97,138.9
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,134.22,91.2
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,86.74,52.63
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,36.43,0.96
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,15.24,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.04,12.8
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.49,23.41
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,44.38,32.34
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,54.8,36.41
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,92.52,53.34
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,133.59,80.05
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,180.22,115.31
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,219.79,154.86
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,244.86,180.59
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,262.56,195.74
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,277.77,207.92
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,363.58,271.02
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,491.38,365.04
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,498.04,367.6
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,483.78,353.81
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,574.29,420.93
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,687.1,501.02
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,731.07,528.01
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,772.69,553.37
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,810.47,575.32
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,846.33,595.78
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,877.5,614.31
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,906.21,631.27
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,861.63,600.95
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,801.41,555.42
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,774.24,537.12
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,744.12,516.35
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,876.97,612.17
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,998.5,689.79
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,999.26,689.81
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,996.77,689.32
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,989.05,684.99
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,978.12,678.77
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,961.13,671.07
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,941.19,661.55
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,910.09,644.1
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,882.43,628.72
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,849.48,609.3
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,814.55,588.42
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,772.99,562.9
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,732.3,537.65
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,684.6,507.71
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,636.5,476.01
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,583.14,438.7
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,530.7,401.15
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,473.37,359.37
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,418.17,318.02
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,357.45,271.55
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,298.89,225.44
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,237.95,176.77
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,183.76,132.63
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,126.31,86.51
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,76.25,46.81
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,32.83,1.28
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.73,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.51,14.47
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.55,24.97
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,47.59,34.89
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,57.68,43.75
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,95.08,56.38
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,135.29,82.52
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,181.29,117.3
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,228.31,155.08
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,279.57,196.72
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,330.52,238.33
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,383.86,280.69
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,435.5,320.65
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,488.45,360.13
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,540.65,398.37
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,590.73,433.91
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,637.82,465.28
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,684.21,494.99
