Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,173.76,108.17
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,222.93,147.53
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,276.05,190.75
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,328.29,234.11
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,385.38,280.32
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,438.49,322.01
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,492.82,363.3
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,544.07,401.13
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,595.36,437.81
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,644.2,471.74
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,693.4,504.93
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,737.29,533.65
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,779.69,560.73
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,818.25,583.9
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,854.79,605.56
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,886.96,625.53
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,916.63,643.91
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,940.49,657.75
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,961.34,669.76
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,978.25,680.32
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,992.22,689.16
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,1000.76,694.26
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,1006.23,697.55
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,1007.03,698.66
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,1004.6,697.92
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,906.03,636.07
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,793.35,557.19
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,883.68,625.41
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,948.4,669.19
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,922.45,653.7
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,898.85,640.33
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,865.47,621.51
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,829.98,601.11
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,788.98,575.54
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,746.66,548.79
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,699.26,519.07
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,652.83,489.28
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,599.32,451.66
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,546.53,413.65
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,488.9,371.56
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,433.18,329.69
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,372.31,282.81
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,315.22,237.5
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,253.78,188.21
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,197.24,141.91
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,138.42,94.23
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,89.39,54.8
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,38.25,5.59
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,13.76,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,23.3,9.96
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,38.62,26.29
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,53.41,39.49
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.15,43.88
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,91.74,56.94
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,130.79,81.43
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,175.84,114.62
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,220.94,150.38
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,271.55,191.62
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,321.29,232.81
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,373.73,275.43
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,425.24,316.53
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,478.86,358.15
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,529.35,396.29
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,582.06,434.85
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,629.79,469.07
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,677.32,502.29
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,721.01,532.63
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,763.46,560.61
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,801.81,584.57
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,838.38,607.11
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,870.84,626.51
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,898.26,642.47
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,925.05,658.19
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,946.32,670.29
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,964.22,681.43
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,979.28,690.83
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,988.47,696.86
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,994.62,701.1
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,995.13,701.62
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,992.48,700.29
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,983.74,695.2
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,972.0,688.33
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,955.25,678.35
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,935.69,666.63
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,802.1,577.08
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,669.68,481.49
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,754.31,548.95
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,816.47,596.46
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,683.37,503.48
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,557.73,411.12
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,608.4,453.81
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,638.59,480.6
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,583.34,440.81
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,529.5,401.59
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,472.1,359.57
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,416.92,318.06
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,353.1,268.94
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,296.51,224.12
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,235.86,175.43
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,181.98,131.51
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,124.96,85.91
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,74.73,46.37
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,32.86,4.26
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,13.76,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,23.3,9.59
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,34.96,23.23
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.34,34.36
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,52.72,39.28
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,85.92,50.9
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,101.27,67.14
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,95.12,71.08
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,83.37,61.22
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,70.59,50.63
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,181.5,135.23
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,304.56,227.82
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,353.99,264.71
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,412.71,308.48
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,434.18,324.27
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,453.06,337.43
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,489.35,362.99
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,525.98,388.35
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,633.76,470.88
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,763.9,564.88
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,801.41,588.09
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,836.8,610.03
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,868.02,630.03
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,896.86,648.36
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,805.32,580.91
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,690.99,492.15
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,756.68,539.48
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,821.75,585.07
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,909.19,648.58
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,990.65,700.98
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,849.8,604.72
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,693.86,490.82
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,654.78,464.59
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,615.24,437.36
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,787.75,565.56
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,934.2,666.35
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,908.84,649.87
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,880.98,632.78
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,848.56,613.93
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,814.13,593.56
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,773.94,567.83
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,732.41,540.96
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,687.78,512.74
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,640.7,481.5
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,587.88,444.11
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,535.59,406.22
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,478.61,364.53
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,423.67,323.14
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,363.67,276.75
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,307.48,232.02
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,244.31,181.11
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,190.06,136.53
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,131.0,89.23
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,82.69,51.12
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,34.56,4.3
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.8,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,22.71,8.76
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,40.08,27.33
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,58.2,43.47
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,73.8,57.1
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,99.01,68.74
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,130.44,89.46
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,166.91,116.11
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,209.09,148.87
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,255.63,185.71
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,299.19,220.57
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,349.58,260.34
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,388.05,290.8
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,418.05,313.6
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,445.8,333.63
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,469.6,349.95
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,561.21,420.35
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,675.43,505.95
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,719.57,535.69
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,762.51,563.16
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,802.23,588.25
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,839.12,611.14
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,870.9,631.45
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,900.31,650.1
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,924.06,663.55
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,948.93,677.66
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,966.98,687.27
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,982.18,695.06
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,988.54,697.58
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,997.18,701.68
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,997.62,702.15
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,994.89,700.75
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,940.78,666.15
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,876.15,618.33
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,919.97,654.32
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,944.52,671.36
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,920.21,656.34
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,888.71,636.88
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,854.92,616.9
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,819.18,595.45
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,778.57,569.5
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,738.81,543.92
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,623.67,463.2
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,517.66,385.85
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,529.91,397.92
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,526.21,397.32
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,474.08,359.83
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,423.34,322.3
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,359.26,272.95
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,302.6,228.04
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,240.92,178.58
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,186.11,133.91
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,127.61,87.33
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,76.88,47.62
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,33.77,3.96
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,13.27,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,22.49,8.18
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,36.72,24.54
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.46,34.43
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,52.84,39.37
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,84.68,50.32
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,126.66,79.7
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,165.73,111.62
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,207.87,147.13
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,250.82,183.11
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,302.09,221.06
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,374.89,277.32
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,417.6,312.63
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,449.97,338.04
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,477.41,357.85
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,497.03,370.5
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,530.49,393.58
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,562.54,415.06
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,619.46,455.43
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,680.2,497.79
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,759.4,556.47
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,848.2,615.5
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,880.28,635.69
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,909.82,654.45
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,933.07,667.71
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,953.24,678.95
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,915.86,653.56
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,865.27,612.8
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,937.72,667.02
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,1000.67,706.35
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,1002.06,707.05
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,1000.18,706.19
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,992.05,700.28
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,980.7,692.46
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,964.76,683.02
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,945.83,671.74
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,919.03,655.63
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,889.85,637.92
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,862.65,622.95
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,828.54,603.17
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,788.47,577.9
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,746.9,551.32
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,700.47,522.13
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,653.34,491.88
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,601.9,455.48
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,549.55,417.42
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,492.57,375.57
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,437.32,333.8
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,376.35,286.47
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,319.29,240.85
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,257.1,190.74
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,199.75,143.6
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,139.49,94.81
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,90.05,55.21
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,38.6,4.54
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,13.27,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,22.48,7.67
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,36.33,24.17
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.7,33.77
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,51.72,38.41
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,82.83,48.84
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,122.53,72.77
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,168.46,106.56
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,215.28,144.12
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,267.56,187.38
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,318.84,230.66
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,372.53,275.17
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,427.42,319.03
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,481.16,360.8
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,532.71,401.13
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,584.45,440.62
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,632.78,475.94
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,680.5,509.95
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,725.35,539.92
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,767.79,567.22
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,806.2,591.4
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,842.58,613.96
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,874.95,634.94
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,904.89,654.25
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,929.95,668.88
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,952.25,681.66
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,969.77,692.78
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,984.36,702.08
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,993.52,706.46
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,999.61,708.96
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,1000.56,709.78
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,998.29,708.66
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,990.3,703.11
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,979.17,695.65
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,962.98,687.64
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,943.82,677.71
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,922.55,664.95
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,893.79,647.21
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,860.84,626.61
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,825.82,604.49
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,784.57,577.92
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,742.12,550.27
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,696.83,521.11
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,649.11,489.23
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,595.28,451.47
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,542.32,413.39
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,484.45,370.44
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,428.6,327.91
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,367.33,280.16
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,308.17,232.94
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,245.97,182.94
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,190.69,137.7
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,131.88,90.35
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,80.77,49.86
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,35.02,3.32
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,12.29,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,22.03,6.84
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,38.86,26.13
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,52.61,38.54
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,60.36,45.51
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,82.18,51.59
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,119.96,73.19
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,168.8,107.03
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,214.28,142.88
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,266.47,185.57
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,318.47,229.25
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,372.9,274.11
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,427.71,318.34
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,481.96,361.12
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,493.01,368.59
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,482.65,357.9
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,518.45,382.86
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,553.71,406.78
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,652.31,481.73
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,771.33,566.43
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,809.81,590.04
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,846.25,612.38
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,878.72,633.21
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,908.7,652.32
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,932.47,665.93
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,953.12,677.5
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,970.23,688.24
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,984.39,697.17
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,992.58,701.2
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,997.68,703.38
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,998.66,704.55
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,996.43,703.8
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,987.5,699.18
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,975.51,692.69
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,958.99,683.01
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,939.55,671.5
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,920.57,660.32
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,893.66,643.9
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,780.17,568.53
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,664.18,484.83
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,623.81,458.01
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,583.1,430.34
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,532.99,396.1
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,483.85,361.96
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,525.1,397.24
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,544.9,415.58
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,487.48,372.76
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,431.96,330.47
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,373.16,284.61
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,317.62,240.02
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,254.71,189.27
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,197.07,141.91
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,138.37,94.14
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,89.47,54.62
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,38.17,3.23
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,12.78,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,21.67,6.01
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,35.93,23.69
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,46.83,33.69
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,52.63,38.99
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,82.49,49.2
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,122.51,73.11
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,168.48,106.55
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,206.29,145.12
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,221.06,163.6
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,279.4,203.71
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,372.2,273.06
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,427.44,317.26
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,482.0,359.99
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,533.57,399.24
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,585.3,437.43
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,634.45,472.78
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,684.39,507.69
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,728.58,536.27
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,771.29,563.06
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,810.43,587.23
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,847.66,609.86
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,880.25,630.3
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,910.33,649.03
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,935.48,663.35
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,957.72,675.77
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,848.95,601.86
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,717.38,504.63
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,868.49,614.78
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,1005.94,703.78
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,1006.93,703.98
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,1004.64,703.13
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,997.07,699.33
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,986.3,693.6
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,969.9,684.09
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,950.48,672.91
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,924.27,657.7
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,900.6,644.08
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,868.13,625.62
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,833.47,605.51
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,792.06,579.54
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,749.36,552.37
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,702.76,522.83
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,657.1,493.35
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,603.36,455.06
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,550.33,416.46
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,492.95,374.3
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,437.45,332.4
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,376.29,285.16
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,318.98,239.61
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,254.12,187.75
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,198.38,142.2
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,138.29,93.83
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,88.7,54.23
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,38.14,2.54
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,12.29,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.88,4.89
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,35.53,23.32
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,46.89,33.73
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,48.38,35.39
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,73.42,41.43
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,118.0,70.55
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,162.29,104.65
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,209.76,140.55
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,267.01,185.78
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,301.58,219.44
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,317.7,235.56
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,385.86,286.36
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,481.46,358.32
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,505.37,375.32
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,513.42,379.04
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,588.13,435.05
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,679.21,501.51
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,723.99,530.4
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,767.35,557.31
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,674.17,487.05
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,554.91,395.1
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,722.6,519.88
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,902.69,641.35
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,925.65,653.08
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,945.47,663.86
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,879.21,618.81
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,796.79,557.37
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,898.03,630.51
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,988.47,688.13
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,876.46,613.54
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,748.9,522.18
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,867.42,609.62
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,971.34,679.19
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,954.21,668.33
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,934.23,656.58
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,910.07,642.49
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,883.38,626.74
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,850.19,607.76
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,815.03,587.3
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,773.93,561.65
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,729.95,533.76
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,601.21,443.7
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,483.8,358.38
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,421.09,313.71
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,356.01,266.33
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,390.69,295.0
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,409.31,309.92
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,348.98,263.71
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,293.05,219.9
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,232.1,171.85
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,178.13,128.5
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,118.63,81.17
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,72.13,44.5
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,31.77,0.65
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.44,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.89,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.82,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,71.42,51.56
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,133.26,99.76
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,117.55,87.72
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,98.92,73.28
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,141.23,105.85
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,184.09,138.24
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,271.78,203.81
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,376.12,281.02
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,342.53,255.11
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,301.6,223.16
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,395.41,292.13
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,498.78,366.07
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,526.11,384.57
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,552.99,402.84
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,633.53,460.48
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,721.96,522.11
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,690.77,496.18
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,651.92,465.37
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,740.21,527.26
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,832.92,590.09
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,805.99,569.88
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,777.42,549.09
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,881.67,626.24
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,979.38,692.66
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,980.68,693.08
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,978.94,692.3
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,969.23,685.12
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,956.66,676.29
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,940.23,666.48
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,921.09,655.02
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,896.4,640.2
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,866.32,621.84
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,833.1,602.41
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,798.19,581.64
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,686.24,503.29
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,580.42,427.06
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,603.11,447.99
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,608.57,456.01
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,549.9,413.65
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,494.25,372.97
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,437.04,331.21
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,382.79,290.69
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,314.88,238.95
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,258.65,195.24
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,200.47,149.83
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,145.57,106.53
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,93.9,65.71
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,46.07,28.43
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,21.61,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.85,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,17.37,1.68
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,38.62,25.74
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,59.79,44.62
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,72.53,55.93
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,101.28,70.2
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,137.3,93.1
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,179.58,123.48
