Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,217.22,151.89
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,265.26,189.83
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,313.28,229.04
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,364.64,270.52
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,414.27,310.16
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,466.96,351.4
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,516.84,389.58
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,567.65,427.52
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,615.6,462.61
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,664.0,497.26
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,708.0,527.79
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,751.14,557.09
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,790.75,583.15
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,828.51,607.16
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,861.5,628.82
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,892.46,649.06
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,916.68,663.35
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,938.3,675.9
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,956.31,687.23
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,971.69,696.9
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,980.41,701.06
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,986.26,703.46
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,987.67,704.3
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,986.08,703.31
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,977.51,698.19
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,970.18,694.02
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,952.88,683.4
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,932.88,671.11
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,910.59,657.35
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,885.52,641.76
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,851.47,621.44
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,815.62,599.72
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,772.8,571.73
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,729.23,542.49
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,681.03,510.13
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,632.7,477.01
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,576.4,436.44
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,519.34,394.6
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,460.73,351.37
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,404.88,309.17
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,343.07,261.44
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,286.32,216.63
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,220.98,164.97
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,167.36,121.91
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,112.37,78.12
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,63.59,39.8
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,28.66,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,11.3,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,20.28,1.91
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,35.49,23.18
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,51.14,37.36
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,54.87,41.01
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,81.42,50.12
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,122.45,82.87
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,145.85,106.97
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,179.77,132.68
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,216.12,160.3
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,236.96,177.15
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,257.61,193.07
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,291.62,218.2
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,326.71,243.8
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,434.38,325.98
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,581.63,436.56
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,630.03,471.33
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,678.03,505.24
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,722.79,535.34
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,766.07,563.01
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,805.46,587.67
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,843.07,610.86
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,753.89,545.5
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,640.26,457.83
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,797.26,574.81
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,957.47,681.77
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,873.13,623.14
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,771.76,546.12
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,894.51,636.91
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,1007.43,710.24
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,1008.51,710.5
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,1006.26,709.41
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,998.7,705.38
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,987.87,699.39
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,971.37,689.5
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,951.8,677.72
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,926.61,662.61
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,898.82,645.78
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,866.1,626.69
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,831.18,605.96
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,793.43,582.06
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,750.23,554.16
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,703.11,524.15
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,655.29,493.13
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,601.82,455.09
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,548.03,415.69
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,490.68,374.33
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,435.16,332.95
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,373.49,284.91
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,315.84,238.7
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,253.36,187.86
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,196.15,140.58
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,136.01,92.02
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,86.6,52.34
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,36.81,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.81,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,18.47,0.11
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,30.5,18.98
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,43.07,30.45
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,47.85,34.91
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,73.58,42.66
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,113.7,65.51
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,160.2,98.93
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,207.05,135.74
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,259.83,178.71
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,312.08,222.6
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,369.14,269.46
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,422.2,312.47
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,477.03,355.72
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,528.99,395.6
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,581.0,434.35
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,632.22,471.61
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,680.89,506.23
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,725.22,536.46
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,768.05,565.18
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,807.47,590.14
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,844.87,613.51
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,877.87,634.83
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,908.34,654.41
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,929.22,666.49
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,946.3,676.14
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,963.37,686.99
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,977.55,696.03
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,986.81,700.79
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,993.06,703.69
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,994.73,704.67
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,993.24,703.74
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,985.08,698.94
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,973.82,692.26
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,963.74,687.63
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,944.93,677.36
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,915.62,659.08
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,884.35,639.5
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,851.4,618.49
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,816.47,596.09
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,777.7,570.96
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,735.33,543.18
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,687.32,512.05
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,638.99,479.27
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,585.05,441.61
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,532.13,403.77
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,474.15,361.06
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,416.03,317.22
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,355.07,269.59
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,298.35,224.24
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,236.22,174.86
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,181.29,130.56
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,120.83,82.41
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,73.85,45.15
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,32.19,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,10.32,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.45,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,27.26,16.39
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,37.5,25.9
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,42.94,30.89
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,70.0,39.28
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,111.41,62.51
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,159.05,96.83
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,201.98,139.69
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,228.49,167.64
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,270.47,199.56
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,321.06,238.03
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,338.55,252.09
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,344.06,255.9
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,446.01,333.17
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,583.45,435.51
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,632.28,470.08
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,680.29,503.48
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,726.02,534.6
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,769.42,562.93
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,807.98,586.7
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,844.44,608.8
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,876.35,628.99
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,905.77,647.51
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,931.17,662.01
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,953.82,674.71
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,971.69,685.76
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,986.6,695.03
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,995.04,698.83
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,1000.38,700.8
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,1001.56,701.74
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,999.51,700.79
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,991.24,696.03
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,979.84,689.44
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,963.87,680.05
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,944.93,668.85
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,924.22,656.82
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,895.61,639.66
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,863.08,621.18
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,828.42,601.09
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,787.87,575.58
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,746.03,548.92
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,700.5,520.33
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,652.48,489.05
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,598.31,450.8
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,545.0,412.29
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,486.99,370.02
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,431.03,328.04
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,367.71,279.33
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,306.95,231.31
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,244.46,180.99
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,189.05,135.62
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,128.29,87.18
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,75.78,45.73
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,32.57,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.34,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,17.8,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,36.23,23.53
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,52.55,38.46
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,63.66,48.39
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,85.92,56.08
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,123.75,78.43
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,168.37,110.13
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,213.45,145.23
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,263.95,185.93
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,313.84,226.95
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,367.0,270.0
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,418.01,310.16
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,470.04,349.8
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,520.78,387.98
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,572.35,425.68
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,619.69,459.31
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,666.51,491.69
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,710.51,522.21
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,753.63,551.49
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,791.59,575.25
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,827.7,597.01
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,860.64,616.19
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,889.9,632.74
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,913.53,645.51
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,934.63,656.58
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,952.17,667.03
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,967.09,675.88
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,979.18,681.61
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,984.82,683.38
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,985.42,683.94
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,983.02,682.78
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,974.65,678.02
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,963.38,671.6
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,946.29,661.94
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,926.55,650.66
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,901.62,636.1
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,874.27,619.97
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,840.93,601.12
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,805.85,580.92
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,765.07,555.39
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,723.18,528.16
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,674.55,496.65
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,625.86,464.37
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,568.12,424.12
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,514.84,386.09
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,456.44,343.75
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,400.81,302.42
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,338.54,254.62
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,281.49,209.95
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,215.87,159.03
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,162.07,116.55
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,106.44,72.98
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,57.21,34.8
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,25.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,27.3,16.28
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,43.34,30.75
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,62.88,47.72
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,83.21,61.62
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,105.2,78.64
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,125.16,93.76
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,172.37,125.75
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,234.44,170.5
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,283.61,207.94
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,337.13,248.96
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,385.08,285.36
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,436.08,323.19
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,501.53,372.21
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,581.86,431.23
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,631.53,466.02
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,680.74,499.58
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,725.97,528.76
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,769.78,555.52
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,809.46,579.39
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,847.23,601.73
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,880.29,622.4
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,910.9,641.48
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,933.15,653.9
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,956.13,666.81
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,974.34,678.15
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,989.62,687.77
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,998.91,692.7
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,1005.06,695.8
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,1006.5,697.57
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,1004.71,697.46
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,995.71,693.29
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,983.58,687.23
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,967.38,678.36
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,948.26,667.68
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,924.41,653.97
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,897.7,638.38
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,864.84,619.79
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,829.88,599.61
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,714.89,521.86
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,599.2,438.61
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,634.32,469.27
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,650.52,485.58
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,596.26,447.09
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,542.8,408.62
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,484.23,366.12
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,427.78,323.96
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,365.94,276.55
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,306.18,229.48
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,243.26,179.05
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,187.39,133.51
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,128.12,86.26
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,79.34,47.31
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,32.35,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,9.34,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.96,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,32.01,19.95
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,45.0,32.1
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,52.46,38.91
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,76.7,47.62
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,116.18,70.0
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,162.03,102.42
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,207.65,137.91
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,259.36,179.72
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,297.6,215.77
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,320.54,237.03
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,385.58,284.88
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,473.29,349.75
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,527.2,389.8
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,579.13,427.45
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,627.99,461.9
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,676.33,495.05
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,721.39,524.81
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,765.17,552.01
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,804.49,575.91
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,840.49,597.43
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,872.6,617.54
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,902.29,636.08
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,930.57,652.69
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,956.55,667.81
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,899.13,630.49
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,824.72,575.52
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,920.23,644.44
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,1003.92,696.41
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,1005.12,697.07
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,1003.03,696.44
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,868.48,609.81
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,721.12,505.19
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,704.75,495.98
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,687.25,485.31
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,805.11,573.79
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,895.25,636.19
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,867.1,620.0
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,831.88,599.75
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,791.03,574.29
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,748.78,547.62
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,701.31,517.96
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,653.16,487.28
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,601.1,450.9
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,548.24,412.92
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,489.91,370.58
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,433.48,328.37
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,371.51,280.79
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,313.63,234.95
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,250.49,184.1
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,192.69,136.77
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,132.04,88.27
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,82.55,48.53
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,34.53,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.85,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,15.23,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,27.85,16.46
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,40.95,28.57
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,47.77,34.79
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,71.17,42.83
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,109.83,64.13
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,155.05,96.11
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,201.26,132.18
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,253.42,174.56
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,304.7,217.21
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,358.63,261.19
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,267.03,198.17
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,144.04,105.49
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,302.14,224.74
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,476.49,350.58
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,561.27,412.93
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,668.33,490.13
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,713.2,518.66
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,756.67,545.26
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,795.36,568.34
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,832.0,589.81
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,864.52,610.06
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,894.65,628.78
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,919.08,642.57
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,940.62,654.57
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,849.73,594.05
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,739.28,514.17
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,869.68,609.43
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,988.8,687.25
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,990.02,688.03
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,988.06,687.96
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,980.42,684.46
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,969.66,679.1
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,953.86,670.29
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,940.62,663.18
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,683.55,492.56
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,417.97,300.03
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,638.6,467.14
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,815.56,593.17
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,739.13,542.05
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,662.59,488.22
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,613.02,455.61
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,564.04,422.5
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,487.96,367.41
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,411.94,311.46
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,255.46,193.87
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,112.75,83.02
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,95.45,69.88
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,78.14,56.38
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,61.33,43.15
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,44.49,29.64
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,30.42,18.16
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,16.4,6.44
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,8.2,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.85,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.11,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,24.61,13.86
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,34.55,23.29
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,38.1,26.68
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,59.84,32.38
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,101.35,54.35
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,148.96,87.63
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,197.56,125.86
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,253.11,171.02
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,305.43,214.31
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,360.06,258.69
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,413.25,301.2
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,467.58,343.35
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,520.1,382.85
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,574.75,422.61
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,623.2,457.29
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,670.72,490.52
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,629.19,456.39
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,563.13,403.97
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,619.67,443.46
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,680.21,484.43
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,785.55,562.6
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,899.63,638.36
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,925.19,653.02
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,947.85,666.49
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,966.08,677.94
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,981.25,687.58
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,990.86,692.72
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,997.26,695.97
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,952.45,668.52
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,895.57,625.94
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,880.39,617.62
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,863.13,607.68
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,799.37,566.52
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,741.85,528.78
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,738.68,529.46
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,738.91,531.99
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,659.28,477.01
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,589.4,428.01
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,569.74,416.34
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,547.77,402.69
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,557.75,414.1
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,565.91,423.59
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,517.96,390.4
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,469.96,356.55
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,404.07,307.9
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,337.19,257.55
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,286.8,218.33
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,238.89,180.15
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,189.38,140.37
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,143.82,103.17
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,97.2,65.72
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,57.0,33.05
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,24.65,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,8.36,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,15.26,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,30.05,18.02
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,42.73,30.16
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,50.67,37.38
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,72.87,45.61
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,110.98,66.53
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,155.45,97.38
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,200.64,132.01
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,252.16,173.16
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,289.3,208.44
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,309.15,227.41
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,297.95,220.53
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,273.72,202.42
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,400.53,297.57
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,570.12,420.85
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,510.24,373.53
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,423.19,305.4
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,574.95,419.62
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,756.95,547.21
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,796.18,570.59
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,833.6,593.69
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,866.95,614.95
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,897.88,634.65
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,844.01,596.55
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,772.45,541.32
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,875.42,616.83
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,973.16,680.5
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,982.55,684.88
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,988.92,688.17
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,990.18,689.48
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,988.28,688.97
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,986.13,688.77
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,975.02,683.03
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,958.29,673.54
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,938.62,662.26
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,904.73,641.87
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,872.96,622.8
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,781.1,562.92
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,693.23,502.15
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,664.67,484.75
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,633.81,465.18
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,585.63,433.19
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,537.98,400.97
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,433.61,324.93
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,339.4,254.8
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,382.77,290.47
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,410.36,312.04
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,346.39,262.05
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,290.83,217.76
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,228.59,168.21
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,173.58,123.8
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,113.73,76.38
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,67.02,38.81
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,28.52,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
