Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.35,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,23.88,13.05
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,34.2,22.99
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,37.9,26.5
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,58.85,32.04
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,100.58,53.65
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,148.42,87.1
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,197.95,126.05
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,254.34,171.73
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,307.74,215.68
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,363.46,260.29
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,417.11,301.87
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,471.72,342.23
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,524.72,381.01
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,579.8,419.85
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,629.31,453.18
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,677.84,484.82
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,722.95,514.15
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,766.59,541.91
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,805.94,565.58
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,843.05,587.64
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,876.77,608.7
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,907.96,628.18
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,934.09,643.72
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,957.39,657.52
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,976.32,669.6
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,992.18,679.92
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,1002.46,685.53
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,1009.5,689.29
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,1011.2,690.93
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,1009.53,690.69
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,1003.42,688.31
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,993.9,683.93
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,978.17,675.42
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,959.28,665.05
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,934.89,651.27
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,907.65,635.68
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,875.03,617.6
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,840.05,597.84
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,800.31,573.77
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,758.82,548.28
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,715.37,522.0
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,667.27,492.07
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,614.6,457.05
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,562.01,419.92
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,503.77,378.08
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,448.05,336.71
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,386.49,289.13
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,328.52,242.89
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,264.49,191.82
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,206.89,144.67
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,143.32,93.88
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,91.18,50.92
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,32.95,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.86,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.55,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,21.96,11.36
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,30.54,19.81
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,34.49,23.55
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,55.19,29.15
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,97.8,50.84
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,146.44,84.52
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,196.22,123.62
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,252.35,169.04
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,305.83,213.22
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,361.62,258.38
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,415.75,301.23
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,470.94,343.47
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,526.19,384.31
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,578.72,421.97
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,628.59,456.67
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,677.65,489.81
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,723.48,518.21
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,767.77,545.12
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,807.81,568.95
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,845.71,591.16
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,879.05,611.59
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,909.78,630.36
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,935.13,644.44
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,957.34,656.59
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,975.86,667.92
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,991.28,677.47
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,1001.07,682.29
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,1007.6,685.26
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,1009.3,686.91
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,1007.65,686.67
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,1000.63,683.32
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,990.29,678.08
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,974.73,669.34
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,956.04,658.79
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,929.5,643.8
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,900.51,627.27
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,867.21,608.87
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,836.13,591.74
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,795.6,567.31
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,753.54,541.62
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,705.93,512.7
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,657.58,482.73
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,603.37,446.06
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,551.18,409.38
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,492.51,367.61
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,435.71,325.87
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,372.92,278.33
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,314.33,232.5
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,250.64,182.07
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,193.63,135.87
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,130.33,85.6
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,80.02,44.49
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,29.33,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.74,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.15,12.13
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,33.96,22.63
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,39.95,28.14
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,60.05,34.36
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,100.66,55.23
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,147.61,87.82
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,195.91,125.56
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,248.91,168.52
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,301.45,212.09
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,358.8,258.47
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,390.51,285.79
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,404.43,296.75
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,476.47,350.29
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,572.87,420.52
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,624.2,455.92
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,672.94,488.8
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,718.23,517.56
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,762.08,544.41
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,802.11,568.44
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,840.15,590.94
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,873.41,611.46
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,904.14,630.37
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,929.86,645.21
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,952.69,658.28
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,971.11,669.63
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,986.45,679.2
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,996.68,684.74
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,1003.68,688.42
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,1005.39,690.04
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,1003.76,689.77
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,995.79,684.29
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,984.54,676.96
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,968.57,667.9
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,949.51,657.02
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,922.65,641.66
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,893.4,624.78
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,860.79,606.93
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,830.46,590.37
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,789.36,565.29
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,746.83,539.01
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,699.6,510.27
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,651.67,480.45
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,481.19,357.27
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,325.09,240.51
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,394.4,295.59
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,430.75,323.59
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,368.0,275.57
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,309.38,229.53
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,245.94,178.78
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,189.29,132.57
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,127.05,83.11
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,77.41,42.29
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,28.25,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,14.74,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.02,12.61
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,35.63,23.98
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,41.88,29.74
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,60.79,35.58
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,100.91,56.15
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,147.59,88.43
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,195.16,125.29
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,248.25,168.21
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,300.99,212.08
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,358.58,258.88
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,412.04,301.54
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,467.2,344.13
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,520.1,383.55
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,573.16,421.63
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,624.69,456.54
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,673.64,488.44
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,718.8,517.75
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,762.49,545.33
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,802.48,569.04
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,840.4,591.12
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,873.84,610.1
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,904.74,627.32
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,929.81,641.24
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,951.81,653.3
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,970.21,664.12
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,985.54,673.16
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,994.77,677.65
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,1000.76,680.32
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,1001.97,681.69
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,999.86,681.19
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,992.44,678.03
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,981.77,673.0
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,965.41,663.75
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,945.99,652.71
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,916.81,636.03
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,890.8,621.31
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,737.91,523.09
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,591.24,420.46
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,676.5,486.62
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,736.14,531.35
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,690.38,503.18
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,642.15,472.83
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,585.89,434.09
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,530.99,395.3
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,472.6,353.59
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,416.42,312.19
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,351.32,262.91
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,289.83,215.08
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,227.65,165.75
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,172.57,121.33
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,113.13,74.5
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,61.54,33.13
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,23.8,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.88,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,25.97,13.87
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,43.99,30.87
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,64.11,48.36
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,86.61,62.98
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,109.75,78.8
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,140.19,100.91
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,185.38,130.2
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,248.63,175.38
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,295.99,213.36
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,346.69,253.58
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,395.97,291.66
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,448.41,331.17
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,497.56,366.81
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,547.73,401.89
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,596.46,434.98
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,646.57,467.83
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,690.59,495.16
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,733.78,520.97
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,774.84,543.73
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,814.91,564.63
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,847.66,584.0
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,878.31,602.06
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,908.03,620.21
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,935.78,637.08
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,954.3,649.73
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,969.95,660.77
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,980.61,668.1
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,988.2,673.56
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,989.64,676.2
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,987.88,676.98
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,980.91,673.21
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,970.8,667.58
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,841.85,586.15
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,710.06,495.07
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,801.88,564.63
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,873.31,615.54
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,758.7,541.1
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,646.08,463.19
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,687.09,498.03
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,712.02,521.02
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,574.77,424.09
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,442.26,327.97
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,363.3,271.27
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,284.12,212.9
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,249.38,187.68
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,215.42,162.45
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,178.83,134.63
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,143.67,107.4
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,109.8,80.7
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,77.44,54.92
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,47.74,31.08
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,21.24,9.12
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.86,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,27.84,15.16
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,47.05,33.64
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,61.05,46.18
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,83.74,58.72
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,113.26,78.98
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,141.71,102.31
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,179.58,130.78
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,218.51,160.51
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,238.58,178.69
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,250.48,189.24
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,277.82,209.53
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,305.03,229.26
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,333.68,250.2
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,362.49,270.99
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,448.59,334.25
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,544.92,403.35
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,588.0,433.33
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,632.19,464.04
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,713.28,523.91
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,804.82,588.78
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,785.24,570.4
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,752.44,542.87
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,774.4,559.99
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,795.51,576.23
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,764.46,550.57
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,728.1,521.5
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,679.91,487.89
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,629.84,452.66
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,557.43,402.39
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,489.61,354.57
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,539.04,390.52
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,595.08,429.88
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,367.9,270.38
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,148.02,107.78
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,166.64,122.42
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,185.31,136.67
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,137.98,101.03
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,91.06,65.26
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,123.9,90.77
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,157.14,116.41
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,158.3,117.81
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,159.56,119.39
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,165.52,124.51
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,171.29,129.49
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,149.69,113.27
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,128.48,97.16
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,107.53,80.85
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,86.65,64.31
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,67.25,48.77
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,47.79,32.87
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,31.39,19.19
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,15.44,5.11
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.27,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,21.25,11.35
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,31.9,19.7
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,56.11,38.7
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,80.36,57.5
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,95.84,69.18
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,111.25,80.69
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,159.22,117.13
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,207.61,153.34
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,441.04,327.61
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,686.57,499.18
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,775.31,564.19
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,870.56,631.24
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,819.58,591.1
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,753.11,538.8
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,787.73,563.69
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,822.24,587.76
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,891.07,638.1
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,956.03,684.27
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,956.7,684.75
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,954.54,683.99
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,948.41,679.41
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,939.37,673.08
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,860.01,618.58
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,784.09,564.57
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,790.09,571.51
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,791.87,575.17
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,765.86,560.35
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,737.15,543.65
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,703.13,522.0
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,666.74,498.37
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,482.5,363.53
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,310.88,233.22
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,201.88,151.64
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,95.11,69.17
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,82.81,60.01
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,70.58,50.68
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,58.95,41.67
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,47.33,32.5
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,36.69,24.0
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,26.05,15.32
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.88,7.68
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.86,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,25.39,12.75
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,42.27,29.59
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,58.62,44.09
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,79.53,57.59
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,108.01,77.51
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,139.48,100.92
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,166.67,123.32
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,194.47,145.99
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,236.93,177.66
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,288.57,216.48
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,329.25,247.16
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,371.31,278.34
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,421.73,315.83
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,479.19,357.93
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,559.74,418.95
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,661.22,493.84
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,706.91,524.93
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,751.35,553.83
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,790.55,577.97
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,828.11,600.72
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,861.47,621.72
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,892.42,641.07
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,918.49,655.89
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,941.81,668.9
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,959.39,679.65
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,973.98,688.6
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,984.03,695.24
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,990.94,700.04
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,992.66,701.3
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,991.14,700.68
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,630.9,463.05
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,239.87,174.29
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,169.7,123.39
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,100.01,71.01
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,121.52,87.52
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,143.11,103.98
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,212.74,157.02
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,282.96,209.91
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,293.52,218.21
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,297.09,221.59
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,275.4,206.47
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,253.67,191.21
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,253.65,192.34
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,251.96,191.98
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,221.84,169.58
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,191.96,146.99
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,160.53,122.44
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,129.92,98.15
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,99.82,74.1
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,71.02,50.79
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,44.33,28.94
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,20.28,7.88
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,24.51,11.78
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,36.76,24.98
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.14,33.55
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,63.65,41.15
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,101.54,60.91
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,146.42,91.78
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,191.68,127.04
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,242.19,168.27
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,293.08,210.95
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,347.08,255.67
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,399.4,297.9
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,454.25,340.95
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,476.21,356.77
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,478.78,356.23
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,506.46,374.89
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,531.21,390.73
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,573.76,420.04
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,617.49,449.52
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,716.74,522.22
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,829.36,597.16
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,812.25,581.9
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,779.71,553.34
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,790.99,558.25
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,798.16,560.05
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,822.81,575.22
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,844.2,588.11
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,818.71,568.65
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,794.04,550.12
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,905.82,630.07
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,1000.13,688.61
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,994.07,683.65
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,984.63,677.94
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,968.49,669.64
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,949.22,659.51
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,915.92,641.26
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,886.69,625.41
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,852.95,606.4
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,817.15,585.79
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,776.74,561.8
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,734.67,536.29
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,688.93,508.27
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,640.59,477.26
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,586.51,440.01
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,532.98,402.1
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,473.72,358.86
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,416.68,316.03
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,353.43,267.33
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,294.55,220.62
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,229.03,168.49
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,173.18,122.92
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,112.23,74.14
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,61.48,29.7
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,22.42,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.81,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.4,9.26
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.55,22.28
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,39.5,27.92
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,53.84,32.3
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,94.0,51.46
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,141.06,83.41
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,189.34,121.1
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,243.15,165.34
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,267.23,194.39
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,264.28,197.78
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,345.55,257.25
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,466.38,347.49
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,519.45,388.14
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,574.54,429.21
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,625.1,465.26
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,675.06,499.79
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,721.16,529.12
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,765.71,556.63
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,806.17,581.37
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,844.6,604.53
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,878.28,625.68
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,909.32,645.1
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,936.13,660.49
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,960.0,674.0
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,978.41,685.51
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,993.61,695.15
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,1003.54,700.62
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,1010.11,704.13
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,1011.77,705.75
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,1009.97,705.39
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,1002.25,701.47
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,991.16,695.59
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,974.74,686.44
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,955.13,675.36
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,930.14,660.87
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,902.35,644.57
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,869.53,624.64
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,834.35,603.08
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,792.98,577.48
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,753.94,553.18
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,706.04,523.35
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,657.32,492.41
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,601.9,454.28
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,547.13,414.69
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,489.24,372.09
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,432.02,328.72
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,367.93,278.85
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,308.26,230.92
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,243.76,178.79
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,186.52,131.41
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,122.18,79.57
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,68.17,30.95
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,24.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
