Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.83,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.61,8.29
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,32.79,21.6
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,38.23,26.82
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,51.44,30.81
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,91.86,50.0
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,139.16,82.13
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,187.27,119.74
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,240.92,164.02
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,296.45,211.32
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,351.96,258.23
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,380.94,284.8
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,389.06,291.94
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,465.81,350.69
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,570.58,429.61
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,554.17,413.6
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,514.36,379.17
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,560.98,411.81
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,611.09,445.94
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,647.19,469.64
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,683.42,493.2
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,720.6,518.77
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,759.78,545.46
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,856.61,616.24
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,954.42,678.25
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,934.07,664.55
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,899.48,635.04
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,957.14,679.13
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,1004.16,707.94
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,939.75,667.03
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,862.72,610.16
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,932.29,664.29
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,983.51,697.83
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,967.34,689.24
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,948.05,679.15
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,918.62,661.33
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,892.31,645.56
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,858.75,624.67
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,823.03,602.26
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,781.62,575.83
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,738.8,548.19
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,690.58,517.37
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,643.55,486.63
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,588.88,447.62
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,534.91,408.19
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,475.45,364.02
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,418.19,320.27
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,354.62,270.53
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,295.66,223.02
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,228.92,168.79
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,172.34,121.96
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,109.84,71.98
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,57.81,25.07
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,21.24,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.98,11.41
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,43.47,30.37
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,54.52,40.54
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,67.26,45.38
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,104.87,64.87
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,149.98,95.45
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,194.25,128.5
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,246.61,170.25
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,299.47,214.46
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,355.46,260.62
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,409.68,304.01
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,468.88,349.78
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,522.33,390.56
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,576.16,430.28
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,627.56,467.27
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,678.8,503.08
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,726.06,534.25
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,771.11,562.31
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,812.16,587.25
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,851.33,610.59
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,885.03,631.64
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,916.16,650.96
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,944.03,666.78
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,969.12,680.76
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,986.96,691.58
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,1001.62,700.53
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,1012.54,705.78
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1020.16,709.08
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,1020.89,709.72
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,1018.18,708.39
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,1010.53,703.01
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,999.47,695.65
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,983.17,687.71
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,963.71,677.84
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,938.27,663.08
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,910.01,646.51
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,875.88,625.81
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,839.45,603.52
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,802.19,580.73
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,758.79,553.56
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,710.19,523.43
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,660.86,492.21
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,604.96,453.57
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,550.99,414.74
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,490.87,371.47
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,432.79,328.23
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,367.76,277.72
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,307.33,229.28
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,240.53,175.66
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,181.43,127.12
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,114.89,74.05
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,61.03,24.09
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,22.26,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.85,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.13,7.71
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.56,22.98
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,41.64,29.67
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,55.28,35.08
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,94.61,53.6
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,141.21,84.93
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,188.21,121.03
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,241.77,164.63
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,295.05,209.47
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,353.39,257.55
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,407.98,301.17
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,464.52,344.76
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,518.01,385.22
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,571.66,424.37
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,624.29,461.45
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,674.52,495.71
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,720.79,526.31
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,765.55,554.99
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,806.04,579.36
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,844.44,602.05
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,878.4,621.63
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,909.75,639.39
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,936.89,654.8
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,961.15,668.4
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,979.52,679.77
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,994.68,689.3
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,1005.58,695.32
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,1013.14,699.4
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,1014.77,701.01
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,1012.96,700.66
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,1005.17,697.17
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,993.96,691.67
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,977.47,682.59
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,957.81,671.58
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,932.67,657.47
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,904.69,641.48
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,871.28,622.89
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,835.52,602.55
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,793.91,576.81
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,754.64,552.38
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,706.19,522.22
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,656.95,490.97
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,601.52,452.77
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,546.68,413.17
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,488.09,370.11
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,430.23,326.29
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,364.97,275.58
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,304.43,227.01
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,238.72,173.99
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,180.64,126.11
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,115.27,73.87
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,60.32,21.33
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,21.98,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.37,3.61
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.52,19.51
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,36.78,25.44
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,48.91,29.82
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,89.55,48.17
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,137.28,79.97
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,185.81,117.54
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,239.67,161.58
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,296.04,208.59
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,352.45,254.97
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,407.31,299.14
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,463.71,343.04
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,517.6,383.68
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,573.49,424.26
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,624.34,460.05
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,674.42,494.2
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,720.38,523.27
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,764.82,550.35
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,805.53,574.94
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,844.1,597.9
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,878.13,619.02
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,909.56,638.46
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,936.38,653.65
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,960.22,666.97
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,978.56,678.32
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,993.7,687.82
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,1004.09,693.09
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,1011.12,696.43
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,1012.73,698.05
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,1010.9,697.73
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,1003.61,694.62
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,992.92,689.52
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,975.93,679.79
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,955.76,668.19
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,929.5,653.17
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,900.63,636.47
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,867.5,617.92
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,832.06,597.68
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,794.77,574.8
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,751.42,547.63
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,703.27,517.75
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,654.35,486.81
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,599.52,449.01
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,545.1,409.97
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,485.98,366.54
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,427.56,322.39
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,363.46,272.73
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,303.78,225.0
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,237.4,171.98
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,178.75,124.04
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,114.46,72.73
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,59.77,18.15
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,21.75,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,13.81,2.22
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,28.37,17.69
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,33.71,22.83
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,45.2,26.97
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,86.23,44.66
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,134.13,76.42
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,183.93,115.29
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,240.94,162.17
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,295.06,207.8
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,351.7,254.7
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,406.98,298.94
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,463.39,342.4
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,520.08,385.12
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,574.29,424.69
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,624.55,460.21
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,673.78,493.91
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,720.1,524.31
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,764.84,552.92
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,805.64,577.76
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,844.12,600.83
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,878.16,622.11
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,909.58,641.69
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,935.9,656.67
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,959.25,669.77
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,978.07,681.48
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,993.69,691.32
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,1003.58,696.68
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,1010.1,700.08
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,1010.71,700.65
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,1007.88,699.26
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,963.35,672.41
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,907.29,633.21
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,939.94,660.11
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,952.35,668.54
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,927.47,653.99
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,899.8,637.9
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,865.76,618.63
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,829.46,597.69
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,793.05,575.49
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,750.42,548.84
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,701.92,518.53
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,652.71,487.19
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,598.21,449.51
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,543.95,410.5
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,485.3,367.33
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,427.37,323.42
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,363.52,273.76
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,303.77,225.74
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,237.8,172.59
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,179.51,124.54
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,114.82,72.56
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,59.37,14.43
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,21.57,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.03,2.36
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,29.82,18.84
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,37.06,25.64
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,48.7,30.46
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,88.79,47.87
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,136.12,79.05
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,185.76,117.49
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,240.35,162.11
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,265.23,191.93
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,263.62,196.8
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,344.76,255.8
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,464.71,344.56
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,518.31,384.33
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,572.05,423.1
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,624.06,459.2
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,673.52,492.34
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,641.24,463.77
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,584.36,417.65
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,625.74,445.01
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,668.13,471.84
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,783.18,554.84
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,906.49,634.36
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,849.55,594.38
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,772.82,536.82
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,882.46,615.76
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,985.94,680.72
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,994.15,685.82
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,999.06,689.97
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,1000.17,691.38
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,997.95,690.91
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,988.44,686.6
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,975.75,680.42
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,958.88,671.23
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,938.99,660.2
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,915.94,647.59
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,885.04,629.88
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,850.84,610.82
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,814.57,590.13
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,772.37,564.26
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,728.78,537.06
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,682.01,507.62
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,632.73,475.13
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,508.03,384.04
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,396.59,300.53
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,410.66,312.97
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,406.91,310.07
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,344.82,260.85
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,286.61,213.63
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,220.94,160.67
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,162.4,112.77
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,101.99,64.35
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,49.42,7.77
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,18.08,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.47,1.91
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.68,19.48
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,39.5,27.66
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,52.13,38.68
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,90.07,51.06
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,135.5,81.0
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,182.9,117.48
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,235.74,160.51
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,272.39,197.17
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,288.05,213.95
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,357.35,265.09
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,456.19,339.4
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,509.53,379.68
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,563.29,419.09
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,613.44,454.89
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,663.16,489.34
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,709.78,520.0
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,754.25,547.64
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,794.75,572.23
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,833.23,595.2
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,867.31,615.99
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,898.9,635.05
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,925.06,649.61
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,948.34,662.33
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,966.71,672.95
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,981.99,681.72
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,991.13,685.37
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,997.01,687.12
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,998.08,687.49
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,995.82,685.98
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,987.74,681.06
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,976.42,674.31
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,959.42,663.72
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,939.38,651.39
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,912.29,635.26
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,887.94,620.9
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,853.74,600.32
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,817.41,578.37
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,775.73,552.82
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,732.62,526.13
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,683.12,495.91
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,635.04,465.67
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,579.44,427.78
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,524.71,389.47
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,463.89,345.83
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,405.54,302.65
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,341.05,253.61
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,281.51,206.89
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,214.0,153.87
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,157.25,108.34
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,95.66,59.79
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,40.28,1.6
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,15.71,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.33,1.5
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.39,20.8
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,40.36,28.35
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,51.62,38.24
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,90.09,51.2
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,136.03,81.43
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,182.59,116.61
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,235.72,159.24
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,288.71,203.52
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,344.56,249.49
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,401.17,295.06
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,457.34,339.05
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,511.06,379.72
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,565.08,419.14
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,615.97,454.3
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,667.29,488.42
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,713.06,518.57
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,757.36,546.42
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,797.88,570.49
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,836.35,592.85
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,869.92,613.39
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,900.92,632.23
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,927.75,647.05
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,951.72,660.05
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,970.33,671.11
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,985.77,680.33
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,995.5,685.19
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,1001.89,688.14
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,1002.9,688.94
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,1000.5,687.84
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,992.7,684.02
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,981.56,678.28
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,964.18,667.96
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,943.69,655.84
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,915.22,639.2
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,889.67,624.43
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,855.23,603.92
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,818.63,581.96
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,776.38,556.11
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,732.75,529.08
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,683.39,498.85
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,635.3,468.57
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,578.96,429.76
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,523.64,390.59
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,462.95,346.57
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,404.69,303.0
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,339.41,252.94
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,279.36,205.49
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,211.42,151.8
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,154.28,105.78
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,93.25,57.52
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,38.31,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,14.97,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.88,1.49
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,36.64,24.18
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,49.68,36.14
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,60.82,45.98
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,97.14,59.99
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,141.15,89.08
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,185.88,122.36
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,237.44,163.2
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,288.86,205.59
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,343.74,250.21
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,397.07,292.22
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,453.07,334.87
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,505.94,374.53
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,561.09,414.43
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,611.13,449.74
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,660.98,483.9
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,706.9,514.4
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,751.62,542.14
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,792.36,566.65
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,831.3,589.67
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,865.2,610.46
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,896.71,629.65
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,920.54,642.62
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,944.76,655.84
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,962.9,666.63
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,977.99,675.66
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,987.49,680.4
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,993.78,683.31
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,993.83,683.53
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,990.6,681.91
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,981.63,675.51
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,975.58,671.06
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,957.79,662.3
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,937.0,651.79
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,909.76,635.89
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,880.07,618.45
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,845.01,597.52
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,807.95,575.18
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,765.79,549.3
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,724.79,523.92
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,674.48,492.94
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,623.89,460.05
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,567.38,421.07
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,512.04,381.86
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,451.25,337.74
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,393.17,294.34
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,326.04,243.04
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,267.08,196.51
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,201.93,145.13
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,145.66,100.11
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,86.99,53.55
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,32.71,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,12.97,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.58,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.86,19.32
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.28,27.28
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,49.83,36.54
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,88.14,49.74
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,134.06,79.58
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,181.35,115.32
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,235.18,158.62
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,288.26,202.86
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,344.28,248.81
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,401.46,294.57
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,458.55,338.97
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,512.2,379.47
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,566.13,418.74
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,618.67,455.7
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,669.03,489.99
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,715.49,520.89
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,760.48,549.65
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,800.84,574.2
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,839.11,597.13
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,873.41,617.66
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,905.11,636.43
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,932.94,652.68
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,957.98,667.18
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,976.3,678.92
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,991.37,688.78
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,1001.65,694.71
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,1008.53,698.63
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,1009.47,699.76
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,1006.93,698.9
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,999.42,695.42
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,988.5,689.91
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,850.86,601.35
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,701.63,495.22
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,815.63,581.34
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,896.16,636.24
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,862.52,616.41
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,826.54,595.62
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,784.6,569.41
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,745.05,544.58
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,696.03,512.79
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,646.3,480.11
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,589.96,441.03
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,534.29,400.87
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,474.77,357.04
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,416.21,312.63
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,350.49,261.65
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,289.84,213.08
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,222.3,158.94
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,163.27,110.8
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,98.13,58.72
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,41.45,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
