Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,17.27,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,33.59,21.45
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,42.16,29.66
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,53.85,39.91
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,91.12,53.83
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,136.07,83.1
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,181.08,116.77
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,233.06,158.26
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,285.38,201.58
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,340.92,246.94
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,394.65,290.11
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,452.98,335.47
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,505.95,375.54
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,559.37,414.58
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,610.43,450.75
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,661.27,485.63
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,707.44,515.99
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,751.97,543.53
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,792.6,568.07
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,831.31,591.05
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,864.88,611.72
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,895.95,630.73
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,922.89,646.11
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,947.05,659.72
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,965.44,669.36
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,980.69,677.12
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,990.76,682.17
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,997.54,685.33
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,998.47,686.49
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,996.02,685.74
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,987.23,681.23
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,975.16,674.83
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,957.88,665.28
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,937.53,653.88
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,911.79,639.09
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,883.3,622.55
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,854.03,606.7
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,817.49,585.91
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,774.44,559.57
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,730.03,531.94
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,635.59,468.73
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,545.38,404.64
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,468.51,349.67
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,391.2,293.2
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,344.09,259.11
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,297.51,224.28
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,247.78,185.93
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,200.8,148.7
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,151.2,108.9
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,106.34,72.58
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,57.23,33.6
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.64,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,17.42,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,33.72,21.46
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,46.65,33.37
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,61.59,46.39
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,94.98,62.68
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,132.87,88.93
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,162.73,116.21
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,180.52,133.56
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,239.51,171.73
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,343.25,247.8
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,368.39,271.42
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,371.63,275.08
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,433.35,320.5
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,502.5,370.62
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,547.84,402.22
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,593.67,433.49
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,667.72,487.6
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,753.54,546.25
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,793.8,570.54
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,831.88,593.36
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,865.8,614.51
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,897.16,633.93
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,921.47,647.45
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,942.5,658.91
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,960.19,669.66
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,974.77,678.57
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,983.73,682.96
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,989.42,685.44
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,990.33,686.22
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,987.94,685.1
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,978.8,680.23
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,966.49,673.51
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,954.37,666.42
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,933.34,653.8
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,907.08,638.24
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,878.2,621.02
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,843.68,601.12
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,807.1,579.7
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,764.18,552.66
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,719.91,524.47
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,672.53,494.87
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,622.73,462.17
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,566.96,422.98
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,512.09,383.46
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,450.35,338.4
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,391.34,293.99
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,325.47,242.63
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,263.22,192.91
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,197.61,140.61
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,141.18,95.21
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,73.39,42.5
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.69,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,17.64,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,34.3,21.81
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,47.43,33.98
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,56.91,42.45
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,90.1,55.07
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,129.65,80.85
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,175.88,115.93
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,227.25,156.96
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,279.82,199.11
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,339.51,246.86
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,393.22,289.45
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,449.63,332.81
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,502.48,372.78
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,557.57,412.98
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,607.74,447.6
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,657.68,480.79
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,703.89,511.11
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,748.94,538.61
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,788.93,562.43
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,827.01,584.68
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,861.21,605.07
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,893.04,623.77
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,914.52,634.87
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,932.36,643.73
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,950.63,654.24
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,966.0,662.98
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,974.93,666.46
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,980.74,668.16
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,981.38,668.28
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,978.85,666.63
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,970.17,661.88
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,958.4,655.41
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,940.67,644.5
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,920.11,631.98
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,890.21,614.25
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,855.21,593.38
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,818.98,572.88
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,781.11,551.12
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,683.72,486.2
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,589.84,422.25
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,562.01,405.91
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,524.58,382.24
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,478.62,350.98
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,431.97,318.48
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,374.61,277.12
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,315.39,233.55
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,274.98,202.85
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,238.8,173.82
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,171.41,121.79
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,117.25,79.43
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,63.72,36.61
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,35.24,23.09
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,61.86,44.29
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,126.64,94.82
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,191.63,144.12
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,195.15,146.29
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,197.68,147.85
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,251.19,187.6
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,309.06,229.67
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,432.91,320.52
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,576.8,421.69
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,638.08,463.43
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,704.41,508.5
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,707.8,508.03
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,702.21,502.01
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,682.8,485.62
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,655.31,463.89
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,668.96,471.26
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,681.74,477.57
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,747.97,521.06
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,811.97,561.38
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,824.84,567.27
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,840.93,575.58
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,675.29,469.22
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,498.82,351.5
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,629.67,443.93
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,758.43,528.15
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,811.13,565.27
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,852.43,596.26
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,826.55,582.9
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,798.72,568.72
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,637.54,462.21
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,486.91,357.55
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,566.41,421.02
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,632.08,471.94
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,446.05,337.13
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,272.17,205.82
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,311.93,239.07
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,336.67,259.44
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,287.81,222.33
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,242.87,187.81
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,198.26,152.69
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,155.59,118.33
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,110.84,82.1
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,66.18,45.91
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,35.74,19.4
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,25.96,15.13
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,47.02,33.96
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,67.67,52.11
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,88.13,65.46
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,112.98,84.76
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,83.56,61.63
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,47.34,32.91
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,61.38,44.13
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,75.44,55.22
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,128.02,96.72
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,180.49,137.42
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,297.04,227.45
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,428.36,326.56
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,458.94,348.42
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,488.58,369.51
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,508.16,382.78
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,526.0,394.59
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,525.88,393.14
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,523.34,389.94
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,561.3,417.09
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,600.18,444.5
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,326.62,246.23
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,43.64,28.63
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,123.84,91.32
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,204.62,153.05
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,124.05,91.28
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,43.64,28.71
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,129.04,95.39
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,215.2,161.17
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,275.35,206.32
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,336.05,251.3
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,260.08,194.8
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,184.57,138.0
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,126.82,93.92
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,69.73,49.53
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,132.1,98.54
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,195.54,147.6
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,209.15,158.31
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,222.77,169.16
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,157.28,119.23
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,93.03,69.15
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,83.19,61.65
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,73.49,54.1
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,63.31,46.17
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,53.14,38.12
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,43.46,30.24
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,33.79,22.23
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,24.6,14.55
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,15.43,6.8
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.67,0.51
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,17.37,8.31
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,32.84,22.26
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,47.95,35.68
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,64.72,47.79
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,81.66,61.69
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,62.82,46.08
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,42.5,29.27
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,101.62,76.93
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,159.45,122.42
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,148.36,113.2
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,136.49,103.53
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,148.15,112.35
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,159.95,121.19
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,174.4,131.82
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,189.08,142.53
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,216.65,163.25
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,244.58,183.99
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,219.29,164.27
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,193.6,144.44
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,212.32,158.51
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,231.18,172.5
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,222.99,166.23
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,214.68,159.98
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,262.54,195.74
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,310.77,231.16
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,314.81,234.02
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,318.78,237.04
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,283.41,211.1
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,247.89,184.95
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,362.7,270.6
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,474.09,350.93
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,576.66,426.4
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,676.06,497.76
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,592.91,439.0
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,519.69,387.04
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,489.15,366.38
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,458.38,345.11
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,437.15,330.98
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,414.94,315.92
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,500.6,386.05
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,567.3,439.85
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,422.25,329.24
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,297.51,231.87
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,256.54,200.85
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,217.01,169.98
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,175.88,136.85
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,136.57,104.62
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,94.36,69.81
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,58.8,40.41
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,31.52,15.43
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,10.13,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,20.27,10.6
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,36.92,25.75
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,53.02,40.0
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,72.01,53.75
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,91.24,69.5
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,107.55,82.43
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,123.91,95.1
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,165.72,127.38
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,207.39,159.26
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,254.74,194.87
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,305.95,232.97
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,376.8,286.07
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,458.0,346.06
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,348.43,263.51
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,222.27,166.41
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,305.55,228.74
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,391.69,290.47
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,489.86,359.59
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,593.15,429.12
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,491.94,356.24
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,381.42,276.8
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,229.63,167.97
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,79.57,55.82
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,157.47,115.29
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,236.03,172.88
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,247.69,181.02
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,259.36,189.57
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,242.28,177.2
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,225.11,164.85
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,128.52,93.33
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,32.94,20.16
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,61.05,42.29
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,89.22,64.22
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,62.96,43.9
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,36.78,23.51
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,92.04,66.87
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,148.38,110.38
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,182.14,136.61
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,216.17,163.07
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,144.46,108.69
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,74.48,54.18
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,42.03,28.43
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.65,2.23
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,8.2,1.08
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.3,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.85,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.71,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,15.43,6.6
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,29.45,19.3
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,43.47,31.67
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,58.95,42.78
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,74.5,55.39
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,99.56,75.37
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,124.79,95.08
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,165.1,125.98
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,205.27,156.6
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,258.2,196.35
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,314.22,238.09
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,372.03,281.34
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,435.59,328.45
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,410.77,308.32
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,377.81,281.84
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,424.02,315.49
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,472.14,349.84
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,505.78,373.35
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,539.77,397.0
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,494.06,363.26
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,446.44,328.13
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,456.81,334.84
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,467.07,341.2
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,540.17,393.6
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,620.0,449.31
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,704.06,509.24
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,794.75,572.2
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,566.16,413.87
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,328.61,241.43
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,429.72,316.44
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,524.85,384.45
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,574.11,420.35
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,613.31,449.25
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,594.27,436.77
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,574.25,423.91
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,465.57,346.69
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,352.45,264.15
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,422.52,319.48
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,477.88,362.55
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,439.6,335.67
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,400.98,308.49
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,323.22,249.58
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,245.13,189.44
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,212.01,164.44
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,179.11,138.88
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,145.21,111.63
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,112.49,84.87
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,80.15,58.31
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,49.56,33.08
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,26.58,10.47
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.32,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,20.27,10.34
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,38.54,26.96
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,56.24,42.54
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,76.57,57.19
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,97.29,74.02
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,100.07,75.98
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,102.2,77.31
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,130.14,99.17
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,158.51,121.03
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,185.11,140.96
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,212.5,161.28
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,237.76,180.01
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,263.51,198.95
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,327.93,246.36
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,397.4,296.25
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,374.04,278.0
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,347.78,257.95
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,383.29,283.39
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,419.58,308.8
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,550.68,402.96
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,689.41,497.56
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,659.06,472.89
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,627.84,449.05
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,662.9,473.03
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,698.15,496.29
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,712.34,505.72
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,725.67,514.83
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,770.2,545.97
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,806.85,571.58
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,579.96,418.82
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,346.25,252.68
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,318.28,234.13
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,290.27,214.25
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,357.58,264.41
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,417.81,308.42
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,487.99,361.99
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,544.42,405.27
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,378.95,285.41
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,208.31,156.76
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,373.95,287.84
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,509.57,389.65
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,403.09,309.7
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,308.05,237.69
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,267.33,207.35
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,227.06,176.23
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,185.33,142.75
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,145.45,110.03
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,104.15,76.05
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,66.08,44.51
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,30.81,10.99
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,17.2,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,28.86,16.81
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,39.12,27.27
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,50.3,37.3
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,86.14,55.2
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,126.21,84.7
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,166.15,111.23
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,224.57,155.11
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,263.47,192.58
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,287.41,215.53
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,328.02,247.29
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,368.43,278.07
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,445.78,337.83
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,547.46,415.7
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,531.74,400.55
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,492.35,366.69
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,605.01,453.72
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,739.3,552.1
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,780.49,577.5
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,819.98,602.02
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,851.36,621.82
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,882.13,641.14
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,907.34,657.04
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,926.13,668.8
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,944.35,679.94
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,959.58,689.19
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,967.84,694.04
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,972.89,696.98
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,973.18,697.01
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,970.25,695.13
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,959.7,688.91
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,946.09,680.88
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,801.23,582.58
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,646.05,470.33
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,767.05,563.35
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,856.86,627.85
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,820.81,604.02
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,782.87,579.77
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,596.84,448.03
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,416.58,312.66
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,293.2,222.04
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,178.01,134.07
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,202.67,154.42
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,220.22,168.76
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,189.01,145.01
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,158.31,121.28
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,126.54,95.97
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,95.86,71.16
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,64.34,45.57
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,36.87,23.11
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.86,3.24
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
