Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.83,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,19.3,9.25
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,37.61,25.97
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,55.31,41.53
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,76.54,56.88
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,98.39,74.53
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,102.95,78.0
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,106.73,80.71
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,140.53,107.06
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,175.32,133.87
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,184.14,140.07
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,192.59,145.94
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,188.29,142.24
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,183.48,138.18
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,187.25,140.79
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,191.03,143.41
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,217.67,163.46
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,244.67,183.6
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,298.7,223.41
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,355.01,264.11
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,371.71,275.88
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,388.54,287.84
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,368.34,272.3
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,343.73,253.72
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,342.19,252.56
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,340.53,251.28
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,350.64,258.65
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,360.74,266.0
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,370.3,272.96
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,387.39,285.34
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,411.67,303.14
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,435.9,320.81
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,343.23,254.35
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,245.3,182.61
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,202.99,151.2
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,160.92,119.46
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,90.42,65.55
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,21.27,11.31
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,31.42,19.47
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,41.57,27.64
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,38.18,25.03
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,34.78,22.41
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,20.76,11.19
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,14.74,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,27.56,15.48
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,44.34,31.79
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,61.77,47.37
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,89.06,63.61
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,121.13,87.01
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,158.71,113.9
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,208.95,152.23
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,179.23,134.96
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,130.06,99.49
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,164.83,126.35
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,200.47,153.28
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,177.23,134.72
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,152.75,115.35
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,289.3,219.62
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,432.32,322.87
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,402.74,298.91
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,368.39,272.49
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,426.52,313.13
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,486.78,353.35
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,515.06,372.37
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,543.75,391.88
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,426.62,310.01
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,302.67,221.45
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,280.3,206.1
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,257.71,189.86
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,242.32,178.88
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,226.81,167.67
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,293.98,217.24
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,361.81,266.04
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,387.72,284.61
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,406.32,298.26
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,394.44,290.09
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,382.38,281.99
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,318.27,236.21
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,263.36,196.41
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,252.31,189.27
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,241.27,181.9
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,217.47,164.37
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,193.84,146.83
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,204.03,155.47
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,213.81,163.69
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,246.72,190.8
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,274.61,213.39
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,237.09,184.68
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,200.01,155.78
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,160.83,124.15
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,123.32,93.25
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,86.14,62.53
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,48.3,31.17
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,22.44,0.83
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,16.22,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,27.27,15.0
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.5,26.78
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,50.53,37.61
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,59.95,39.03
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,54.11,38.79
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,47.81,33.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,41.53,28.25
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,70.1,51.19
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,98.32,73.49
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,179.22,136.3
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,263.91,200.43
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,323.38,244.95
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,386.79,292.03
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,429.76,322.77
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,474.52,354.43
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,560.3,418.29
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,657.34,488.84
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,734.0,545.29
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,818.96,603.18
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,638.76,473.83
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,425.06,311.69
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,578.74,425.2
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,739.2,537.9
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,656.41,477.67
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,568.05,413.79
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,786.6,576.82
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,983.75,709.23
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,854.43,619.84
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,702.35,507.91
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,773.87,561.62
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,841.51,610.61
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,703.95,513.82
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,569.28,417.04
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,734.99,544.28
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,866.46,637.72
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,830.65,613.72
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,792.8,589.43
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,747.2,559.62
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,700.63,528.84
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,651.04,496.32
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,599.19,460.16
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,541.01,417.44
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,484.21,374.66
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,420.73,326.16
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,360.63,278.77
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,292.43,223.88
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,229.35,171.77
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,161.38,115.89
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,104.81,68.81
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,46.16,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,16.22,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,27.26,14.62
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,37.76,25.99
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.02,36.14
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,81.3,48.82
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,126.13,77.08
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,172.16,111.39
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,225.23,154.09
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,277.98,198.86
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,334.28,246.38
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,389.19,291.75
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,449.01,339.77
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,439.97,334.13
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,404.19,305.27
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,519.16,394.67
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,663.62,503.46
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,711.11,536.65
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,756.68,567.38
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,798.68,594.16
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,838.78,619.32
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,872.99,641.52
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,904.55,661.89
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,930.63,677.22
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,953.6,690.47
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,971.9,701.82
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,986.93,711.12
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,996.13,717.03
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,1001.9,720.87
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,1001.71,721.01
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,998.04,719.06
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,988.45,711.97
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,975.51,702.88
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,956.8,692.73
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,934.97,680.59
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,908.2,663.84
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,873.9,642.08
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,837.58,618.68
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,799.23,593.81
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,752.49,563.19
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,707.44,533.46
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,654.53,497.81
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,601.61,460.42
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,541.91,416.37
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,483.98,372.65
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,419.06,323.4
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,357.72,275.36
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,287.16,218.93
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,226.02,168.53
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,157.39,112.5
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,100.57,65.42
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,42.09,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,14.25,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.55,10.86
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,31.09,20.39
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,38.46,27.16
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,72.69,38.86
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,120.66,68.66
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,170.01,106.14
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,225.69,151.96
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,283.44,201.23
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,341.77,250.56
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,398.93,298.04
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,458.14,345.69
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,515.43,391.08
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,570.55,433.57
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,622.94,472.1
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,674.57,508.9
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,658.93,492.44
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,619.11,457.96
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,727.18,539.6
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,847.19,620.92
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,881.53,642.2
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,913.03,662.14
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,937.83,676.3
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,959.15,688.21
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,976.7,699.13
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,990.87,707.98
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,999.2,713.23
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1003.99,716.39
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,1004.2,716.41
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,1000.87,714.33
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,989.68,707.78
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,975.15,699.25
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,956.22,687.64
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,934.14,674.1
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,901.72,653.87
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,872.66,635.88
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,836.5,613.11
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,798.27,588.86
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,751.77,558.78
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,704.26,527.72
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,654.34,495.1
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,602.08,458.71
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,542.49,415.15
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,484.5,371.73
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,420.4,323.13
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,359.76,275.66
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,290.84,220.62
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,227.23,168.41
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,158.77,112.54
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,101.91,64.9
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,43.81,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,13.76,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.76,10.03
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,31.79,20.97
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,41.37,29.64
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,73.85,40.85
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,120.39,69.61
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,159.15,109.26
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,176.71,131.88
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,202.95,153.24
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,224.45,170.29
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,259.31,196.37
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,295.57,223.05
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,408.24,308.63
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,560.09,421.37
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,611.71,457.46
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,663.43,493.18
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,709.88,524.13
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,754.8,552.4
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,795.5,576.82
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,834.06,599.52
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,867.63,618.75
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,898.54,635.99
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,925.5,649.97
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,949.56,662.03
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,966.84,671.23
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,980.79,678.49
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,989.39,683.54
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,994.53,686.68
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,993.65,686.37
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,989.26,684.16
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,979.5,678.87
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,966.38,671.72
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,851.87,601.55
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,723.49,513.83
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,682.01,489.23
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,640.38,463.05
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,654.86,478.11
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,670.89,493.47
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,649.38,481.24
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,623.18,465.78
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,606.75,456.3
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,580.32,439.28
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,526.29,400.82
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,472.6,361.6
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,409.02,313.82
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,348.95,267.14
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,277.88,210.71
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,216.84,160.67
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,149.61,105.93
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,93.77,58.87
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,39.96,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,14.25,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.63,10.39
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.49,24.15
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,47.65,35.11
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,78.77,47.48
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,123.11,75.17
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,169.54,109.59
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,221.74,150.75
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,262.71,189.01
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,290.93,215.03
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,354.75,262.25
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,439.92,325.53
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,466.59,345.97
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,475.75,352.19
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,554.59,410.82
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,650.42,479.77
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,649.51,474.85
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,630.43,457.54
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,659.95,477.02
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,688.27,494.97
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,783.99,564.48
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,885.43,631.4
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,912.58,648.26
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,932.78,661.63
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,950.29,672.82
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,964.67,682.18
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,972.43,686.79
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,982.7,693.11
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,982.56,693.8
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,979.05,692.61
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,969.26,688.16
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,956.23,681.75
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,877.15,633.57
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,794.08,576.59
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,716.3,524.24
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,649.15,477.68
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,523.32,388.75
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,403.6,301.42
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,425.38,320.07
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,435.02,329.22
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,500.45,382.83
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,551.64,424.2
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,457.42,353.34
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,369.38,286.33
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,317.88,247.05
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,268.41,208.02
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,215.23,164.99
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,165.79,123.97
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,113.46,80.68
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,67.8,41.41
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,25.89,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,13.76,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.85,9.45
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.51,22.45
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,44.53,32.43
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,75.49,44.31
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,120.08,71.96
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,167.19,107.26
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,220.14,149.73
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,272.63,193.47
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,328.68,239.69
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,383.17,283.59
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,439.67,327.67
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,493.08,368.63
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,548.51,409.73
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,599.16,445.78
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,649.32,480.44
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,578.98,426.19
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,478.94,349.37
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,549.13,399.54
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,625.49,451.66
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,749.85,542.01
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,883.91,630.88
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,910.67,645.22
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,930.44,656.34
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,947.38,667.14
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,961.19,676.12
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,968.91,681.45
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,979.18,688.56
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,978.45,688.29
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,974.36,686.18
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,963.65,680.74
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,949.78,673.46
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,821.37,589.74
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,690.43,497.2
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,779.52,566.15
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,846.8,614.4
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,809.5,591.31
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,773.29,569.7
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,726.61,540.01
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,679.19,509.44
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,626.62,474.23
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,574.25,438.15
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,515.83,396.03
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,458.95,353.8
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,394.71,304.88
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,332.04,255.7
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,265.73,201.99
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,206.24,152.57
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,140.25,98.69
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,85.42,51.22
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,30.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,13.27,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.05,8.46
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,34.79,23.45
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,47.8,35.17
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,78.05,47.72
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,121.9,75.39
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,163.33,113.49
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,188.96,139.44
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,224.78,168.58
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,260.34,197.03
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,333.31,251.42
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,435.84,329.55
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,449.25,340.49
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,441.43,333.49
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,532.38,403.32
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,644.88,487.22
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,690.91,519.91
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,735.77,550.88
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,776.89,577.38
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,816.47,602.58
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,850.29,624.68
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,881.67,645.12
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,769.71,564.95
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,632.68,461.05
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,798.91,586.84
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,960.5,698.3
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,970.61,702.63
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,977.43,706.07
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,976.63,707.23
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,972.46,706.36
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,964.1,701.79
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,946.44,691.22
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,933.32,683.51
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,911.32,669.93
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,876.99,648.15
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,840.95,625.17
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,806.02,602.38
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,766.21,576.11
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,618.01,469.26
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,481.66,366.24
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,537.26,413.13
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,570.89,441.91
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,511.06,396.8
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,453.02,352.45
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,388.98,302.65
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,326.7,252.9
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,259.39,198.12
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,199.39,148.16
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,133.81,94.25
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,79.0,45.84
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,28.16,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,13.27,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,22.52,8.92
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.21,22.07
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,44.66,32.48
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,81.81,55.15
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,112.58,81.3
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,114.65,85.37
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,106.61,81.11
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,157.74,120.59
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,214.61,164.21
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,161.95,123.02
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,103.34,76.67
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,178.9,135.54
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,255.6,193.99
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,258.28,195.04
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,260.46,195.86
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,216.81,162.47
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,172.11,128.14
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,313.56,235.04
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,458.1,339.94
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,542.23,401.02
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,627.95,462.32
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,698.56,513.35
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,768.52,563.36
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,628.24,462.06
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,480.55,353.12
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,741.92,552.22
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,981.63,716.78
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,688.73,513.96
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,353.11,260.87
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,377.21,279.72
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,393.8,292.16
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,514.64,383.03
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,624.13,463.4
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,754.26,564.53
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,850.98,635.49
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,813.8,611.66
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,774.61,587.02
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,726.52,554.63
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,680.32,523.27
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,428.9,334.72
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,183.87,140.42
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,124.42,94.33
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,66.7,48.4
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,56.04,40.05
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,45.39,31.52
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,35.24,23.17
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,25.09,14.71
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,16.39,7.4
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
