Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,12.29,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.48,6.46
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,30.83,20.05
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,41.55,29.82
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,79.95,53.75
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,108.68,79.56
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,146.08,107.06
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,190.6,140.89
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,215.99,162.96
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,236.09,179.78
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,279.84,213.1
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,326.86,248.5
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,398.3,302.87
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,482.52,366.4
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,524.8,396.79
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,567.61,427.05
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,610.46,457.83
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,653.92,488.6
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,685.18,508.92
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,714.65,527.71
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,720.65,529.85
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,724.69,530.61
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,708.6,516.87
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,684.68,497.92
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,734.15,533.21
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,779.38,565.02
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,795.03,576.46
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,809.27,587.18
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,836.4,606.6
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,855.85,620.96
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,819.58,596.06
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,775.18,566.02
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,754.88,552.66
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,733.22,538.23
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,708.98,522.77
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,682.97,506.02
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,633.56,472.7
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,584.71,439.39
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,585.6,443.13
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,587.73,447.06
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,553.59,423.93
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,516.16,397.97
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,460.25,356.03
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,406.02,314.54
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,345.39,267.74
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,288.47,222.56
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,225.24,171.18
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,164.06,120.87
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,105.29,73.04
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,53.72,26.86
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,20.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,12.29,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,20.92,6.74
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,33.74,22.44
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.22,34.61
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,76.23,46.92
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,119.8,74.27
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,165.24,107.8
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,217.72,149.59
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,269.19,192.54
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,324.4,238.2
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,378.47,281.78
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,435.51,326.38
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,489.35,368.51
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,543.9,410.01
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,595.74,447.75
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,646.02,483.39
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,692.57,516.28
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,737.88,546.71
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,710.35,521.44
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,662.46,481.01
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,768.85,560.77
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,882.02,637.99
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,904.3,651.53
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,923.14,663.62
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,940.39,674.43
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,954.57,683.34
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,962.63,687.44
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,967.43,689.61
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,966.49,689.28
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,962.26,687.03
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,951.37,680.65
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,937.36,672.42
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,917.31,661.39
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,894.41,648.55
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,865.31,630.34
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,833.72,610.49
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,799.38,588.75
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,760.11,563.55
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,714.15,533.56
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,667.32,502.31
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,613.49,465.07
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,560.03,427.26
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,500.79,383.65
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,443.3,340.26
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,375.39,288.4
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,315.06,240.73
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,248.66,187.2
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,189.4,138.27
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,123.73,84.85
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,66.68,30.79
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,23.94,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.8,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.73,4.8
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.17,21.08
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,44.88,32.61
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,74.17,44.72
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,118.61,72.4
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,165.37,107.18
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,217.71,148.92
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,269.85,192.2
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,325.78,238.23
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,379.63,281.47
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,435.0,324.43
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,488.28,365.81
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,542.4,406.67
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,592.84,443.18
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,643.96,479.14
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,621.72,458.94
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,577.98,422.82
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,613.91,447.83
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,650.06,472.27
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,760.09,553.7
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,877.81,634.04
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,903.04,648.09
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,925.35,661.01
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,942.61,671.69
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,956.78,680.52
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,963.88,684.98
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,967.7,687.54
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,966.69,687.18
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,962.4,684.91
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,950.54,678.35
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,935.6,669.96
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,823.35,594.82
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,707.48,511.88
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,760.8,553.71
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,800.28,584.83
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,692.15,509.9
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,586.4,435.42
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,613.37,458.37
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,623.34,468.4
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,555.77,420.96
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,490.5,374.51
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,431.55,330.62
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,370.45,284.36
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,311.37,239.27
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,255.99,195.82
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,197.25,148.82
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,143.78,105.23
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,89.0,60.81
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,35.33,12.23
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,14.63,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.32,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.72,3.54
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,37.06,25.07
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,55.58,41.64
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,81.41,56.16
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,113.48,80.21
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,150.42,106.91
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,198.12,143.42
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,206.53,155.01
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,199.23,151.99
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,188.94,143.72
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,176.82,133.77
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,278.65,211.08
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,389.98,292.92
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,462.96,345.54
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,544.88,403.47
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,624.79,461.61
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,716.41,526.41
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,755.32,550.23
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,792.55,572.8
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,824.92,593.26
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,855.25,611.97
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,822.56,586.56
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,777.96,553.0
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,853.69,607.41
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,927.63,657.86
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,843.28,597.59
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,750.26,531.01
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,736.5,523.15
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,721.42,513.74
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,695.61,497.16
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,660.48,474.47
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,653.61,472.57
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,653.84,475.12
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,598.21,437.64
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,551.75,406.11
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,659.53,488.81
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,738.25,548.75
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,676.6,506.09
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,613.49,462.62
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,575.25,437.23
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,534.96,409.46
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,476.47,366.43
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,419.94,323.78
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,355.41,274.18
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,295.4,226.62
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,229.26,173.19
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,170.37,124.6
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,103.64,70.21
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,48.18,14.13
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,18.44,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,11.3,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,19.3,3.48
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,35.56,23.77
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.27,35.43
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,76.73,48.39
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,120.15,75.85
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,165.06,109.18
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,216.26,149.98
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,267.48,192.28
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,322.79,237.54
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,375.54,280.16
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,431.03,323.72
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,483.78,364.59
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,537.47,404.91
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,587.31,440.62
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,637.03,475.11
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,608.42,449.94
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,556.26,407.54
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,485.44,355.29
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,404.17,294.72
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,541.16,393.96
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,686.24,493.67
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,688.2,491.87
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,683.51,486.94
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,665.14,473.78
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,644.92,459.44
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,658.69,469.55
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,671.76,478.99
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,660.2,471.62
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,647.7,463.81
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,693.57,497.29
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,729.11,523.42
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,803.34,578.93
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,864.68,624.49
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,835.45,606.69
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,804.05,587.99
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,764.27,563.81
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,723.17,538.26
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,585.39,439.81
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,448.9,339.36
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,365.26,278.4
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,280.3,214.6
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,245.61,188.67
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,211.67,162.71
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,258.05,199.91
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,282.55,217.36
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,216.9,163.95
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,154.09,112.47
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,94.63,63.7
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,39.85,6.3
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,15.36,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.32,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.7,1.8
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,35.91,24.01
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,53.38,39.74
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,82.43,54.27
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,122.41,79.66
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,166.84,112.65
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,217.24,152.48
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,250.02,183.56
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,268.03,201.1
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,309.08,233.09
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,350.63,264.66
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,431.49,325.6
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,532.0,400.37
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,581.56,435.85
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,631.53,470.91
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,676.66,502.45
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,721.02,532.79
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,760.65,558.57
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,798.92,582.71
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,742.11,538.28
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,668.27,481.68
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,790.1,572.01
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,914.66,657.24
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,931.35,667.13
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,945.03,676.12
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,953.48,680.5
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,958.76,683.01
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,843.27,604.75
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,718.1,514.42
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,732.29,526.55
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,744.25,536.32
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,822.96,597.38
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,883.11,641.7
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,852.5,622.44
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,816.76,600.34
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,712.83,529.62
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,612.35,458.0
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,480.92,362.63
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,344.14,260.32
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,368.75,281.99
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,385.87,297.02
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,340.44,262.78
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,296.07,228.9
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,242.52,187.47
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,197.36,151.53
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,149.77,112.93
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,105.74,76.69
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,61.93,40.7
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.65,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.85,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,10.81,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.23,0.55
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,27.89,17.35
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,38.24,26.9
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,65.07,36.21
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,110.5,63.19
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,146.6,101.02
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,156.13,117.81
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,186.55,141.46
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,217.94,165.54
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,237.49,180.34
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,255.69,193.68
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,310.6,234.48
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,369.32,277.48
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,419.9,313.92
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,473.7,352.15
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,512.86,379.81
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,552.93,407.85
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,623.91,459.45
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,701.41,514.62
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,791.0,581.52
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,883.09,643.35
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,907.1,657.02
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,927.85,669.07
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,944.09,679.61
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,957.06,688.16
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,911.82,659.18
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,851.39,613.6
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,752.13,544.3
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,650.3,471.73
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,416.0,307.13
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,172.83,126.5
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,162.97,119.8
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,153.14,112.72
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,224.33,167.19
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,296.54,221.56
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,335.42,251.46
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,364.9,274.37
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,383.19,289.61
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,389.9,296.27
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,410.13,314.34
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,414.5,320.14
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,368.87,285.76
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,323.38,250.88
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,324.46,251.61
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,310.0,238.14
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,240.28,180.76
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,177.93,128.54
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,108.25,71.08
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,43.57,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,16.77,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,10.81,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,18.47,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,30.4,19.24
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,42.83,30.62
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,69.09,40.86
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,113.25,67.53
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,159.41,101.53
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,212.85,144.46
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,211.08,154.71
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,178.26,135.67
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,246.07,186.93
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,323.82,245.38
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,344.57,260.3
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,362.47,272.66
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,491.18,371.94
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,651.09,491.18
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,697.44,523.26
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,742.25,553.17
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,782.96,579.04
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,821.62,603.25
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,734.01,538.99
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,616.25,448.07
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,675.67,491.11
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,733.02,531.44
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,770.14,557.93
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,812.24,587.6
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,899.99,653.53
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,974.91,702.37
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,923.24,668.44
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,857.72,620.11
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,725.91,528.37
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,594.81,434.35
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,458.39,337.88
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,323.98,239.48
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,526.17,393.52
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,700.23,520.45
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,659.94,493.12
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,611.13,460.67
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,593.73,450.12
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,564.74,430.99
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,498.27,382.97
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,427.76,331.15
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,376.59,292.45
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,327.26,254.25
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,271.94,210.9
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,220.1,169.26
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,164.83,123.95
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,111.11,79.81
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,63.18,40.27
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,15.66,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.86,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,10.81,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,19.4,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,34.73,22.68
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,47.79,34.76
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,73.66,46.42
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,116.31,72.74
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,161.21,105.7
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,212.91,146.7
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,264.59,189.41
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,320.11,235.08
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,373.1,278.41
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,428.96,322.97
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,446.07,337.06
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,443.95,334.6
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,531.77,401.64
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,638.45,481.03
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,684.61,513.83
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,729.01,544.91
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,676.66,500.92
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,599.19,438.56
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,731.93,538.72
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,871.59,635.95
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,799.6,581.42
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,709.53,511.43
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,676.75,488.21
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,646.62,466.23
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,685.94,494.73
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,732.03,527.1
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,740.43,533.26
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,747.3,538.69
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,851.67,617.42
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,939.21,677.21
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,917.99,663.28
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,893.78,648.29
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,859.87,626.93
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,824.07,604.29
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,787.78,582.38
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,746.94,557.1
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,698.71,525.27
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,649.89,492.2
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,594.64,453.48
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,540.03,414.3
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,477.48,367.38
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,417.62,321.37
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,347.95,267.39
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,286.57,218.2
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,216.05,161.09
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,154.94,110.83
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,86.26,54.35
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,24.23,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.83,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,18.56,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,36.21,23.79
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,54.79,40.62
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,81.33,53.81
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,120.96,78.32
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,163.92,108.77
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,216.43,149.45
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,268.69,192.94
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,324.65,239.44
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,379.51,284.09
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,439.0,331.36
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,493.1,373.49
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,548.05,414.94
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,601.7,454.33
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,654.47,492.02
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,701.44,525.56
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,747.13,556.66
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,788.33,582.59
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,827.71,606.99
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,861.94,628.95
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,893.57,649.12
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,915.37,661.47
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,937.49,674.08
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,953.59,683.85
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,966.42,691.62
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,973.05,695.87
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,982.02,701.8
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,979.47,700.09
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,973.45,696.39
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,960.76,688.91
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,944.83,679.48
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,923.18,666.12
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,898.59,650.93
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,867.79,631.99
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,834.49,611.35
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,794.25,585.66
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,755.02,560.5
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,705.66,528.09
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,655.82,494.64
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,600.17,455.8
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,545.16,416.48
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,481.13,369.38
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,419.93,323.05
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,348.53,267.6
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,285.76,217.2
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,213.26,158.54
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,150.96,107.46
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,81.95,50.33
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,19.89,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
