Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,12.99,1.5
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,26.49,16.88
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,45.74,24.29
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,93.98,50.41
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,144.84,87.93
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,202.08,135.47
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,260.68,186.81
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,320.85,239.56
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,378.93,289.49
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,438.69,339.23
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,495.41,385.63
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,552.3,430.64
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,605.71,471.75
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,657.56,510.54
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,705.18,544.88
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,750.97,575.38
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,792.17,602.42
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,830.94,627.49
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,863.67,649.46
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,893.36,669.35
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,918.11,684.54
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,939.46,697.53
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,954.95,707.7
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,966.8,715.57
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,973.08,720.27
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,975.6,722.65
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,971.97,720.27
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,964.62,715.58
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,951.13,707.33
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,934.08,696.82
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,909.91,681.2
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,882.55,663.64
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,848.66,641.55
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,812.27,617.64
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,775.02,594.0
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,731.08,565.27
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,680.76,530.44
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,629.4,493.76
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,570.74,450.58
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,512.72,406.42
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,446.37,353.51
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,385.0,302.59
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,310.68,240.6
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,243.49,182.42
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,162.38,111.77
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,88.51,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,32.77,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,13.07,0.96
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,26.64,17.13
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,45.3,24.18
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,94.06,50.49
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,145.73,88.88
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,205.56,138.9
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,263.03,189.11
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,323.99,241.77
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,382.76,291.54
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,443.02,340.46
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,499.81,386.14
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,557.26,430.71
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,609.74,470.22
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,661.11,507.69
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,708.57,541.62
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,754.14,571.58
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,794.82,597.06
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,832.95,620.5
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,865.77,640.87
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,895.51,659.1
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,920.76,673.59
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,942.69,685.94
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,957.75,695.26
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,969.12,702.4
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,974.37,704.43
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,975.82,704.24
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,971.11,701.69
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,962.64,696.95
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,948.67,689.48
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,931.15,679.83
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,907.0,665.36
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,879.68,648.86
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,845.75,628.45
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,809.17,606.08
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,766.71,578.99
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,726.82,553.38
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,675.4,519.21
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,623.19,483.18
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,564.08,439.67
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,505.72,395.36
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,439.0,343.37
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,377.69,293.52
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,303.01,231.79
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,235.66,174.07
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,157.15,105.71
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,84.45,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,15.1,1.05
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,29.87,19.68
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,50.9,32.54
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,90.2,57.53
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,131.36,88.74
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,176.73,125.92
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,228.09,167.53
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,288.79,217.12
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,336.9,257.81
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,384.0,296.13
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,412.06,317.73
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,429.17,329.21
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,467.57,355.45
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,505.38,379.9
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,457.28,343.18
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,396.82,297.01
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,429.92,320.84
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,463.89,344.27
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,662.21,491.14
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,862.79,624.04
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,781.11,564.52
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,674.22,485.85
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,572.28,415.58
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,465.43,339.56
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,537.05,390.58
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,601.56,433.83
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,559.08,403.97
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,516.04,374.54
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,453.65,331.13
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,400.07,293.25
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,507.75,374.42
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,610.02,448.35
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,478.66,355.75
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,353.18,265.09
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,267.2,202.51
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,177.64,134.56
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,189.2,144.71
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,207.02,159.27
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,181.29,139.81
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,150.33,115.99
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,124.33,95.59
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,98.9,75.17
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,73.67,54.59
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,48.61,33.77
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,29.06,16.49
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.65,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,16.39,0.5
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,32.45,21.85
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,52.17,32.71
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,96.19,58.41
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,142.88,92.41
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,197.14,136.04
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,250.36,180.85
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,307.97,229.06
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,363.48,274.86
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,421.28,320.92
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,475.71,363.56
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,531.02,405.35
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,582.21,442.7
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,632.92,478.42
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,679.18,510.91
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,723.72,541.41
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,763.49,566.35
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,801.19,588.74
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,832.58,606.63
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,861.35,622.64
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,894.48,641.93
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,929.65,662.27
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,944.4,670.24
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,955.5,676.23
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,960.67,679.47
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,962.09,680.6
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,957.26,678.04
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,948.72,673.39
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,933.93,663.68
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,915.69,652.01
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,891.27,639.11
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,863.77,624.24
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,827.44,602.97
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,793.89,583.34
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,750.57,556.31
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,705.57,527.84
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,653.77,494.14
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,601.45,457.97
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,543.39,416.33
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,484.46,372.7
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,416.91,321.01
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,353.09,270.15
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,278.76,210.27
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,212.25,154.52
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,132.41,85.01
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,50.72,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,15.6,0.0
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,30.87,20.14
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,48.57,29.19
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,92.52,53.72
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,139.06,87.06
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,193.14,130.41
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,246.76,175.6
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,304.62,224.14
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,360.01,270.23
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,418.01,317.07
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,472.68,360.27
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,528.82,403.01
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,580.06,440.97
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,630.64,477.27
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,676.77,510.41
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,721.42,541.56
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,761.46,566.72
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,799.47,590.21
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,832.3,611.19
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,859.04,628.11
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,881.6,641.04
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,905.15,654.63
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,838.45,609.41
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,758.95,550.63
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,853.14,619.2
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,933.48,669.97
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,933.82,669.34
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,925.37,664.02
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,910.95,655.61
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,893.19,645.19
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,868.84,630.58
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,841.58,614.12
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,806.22,592.66
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,768.68,569.56
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,725.3,542.57
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,683.2,516.07
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,630.85,480.36
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,578.31,443.03
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,518.42,399.2
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,460.02,355.15
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,392.86,303.05
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,329.66,252.27
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,255.79,192.6
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,189.91,137.61
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,115.31,71.71
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,37.89,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,16.48,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,32.6,21.16
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,50.27,31.25
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,91.57,54.77
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,135.18,85.23
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,187.69,126.31
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,239.68,169.93
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,296.21,217.48
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,302.96,229.54
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,283.44,217.17
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,335.48,256.87
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,393.36,300.35
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,428.46,325.86
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,463.22,350.67
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,575.13,437.23
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,704.8,534.32
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,628.38,472.22
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,522.36,388.15
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,551.78,409.67
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,581.43,430.61
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,735.71,547.69
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,884.29,650.85
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,827.93,610.84
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,754.32,554.35
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,841.14,619.58
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,913.74,666.8
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,908.48,662.91
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,899.8,657.5
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,885.32,648.72
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,867.6,637.91
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,848.49,625.98
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,821.26,608.64
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,785.5,585.51
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,747.82,560.99
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,704.85,532.11
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,660.52,502.06
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,611.48,467.79
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,560.07,430.35
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,500.63,386.4
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,442.81,342.38
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,375.73,289.46
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,313.08,238.51
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,240.28,179.68
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,175.47,125.79
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,101.96,60.35
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,27.25,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,14.44,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,28.52,17.65
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,45.39,26.52
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,88.28,49.4
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,133.76,80.99
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,187.32,123.07
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,240.64,167.82
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,298.13,216.04
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,312.88,233.93
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,301.01,227.41
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,310.0,234.58
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,312.7,236.12
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,389.83,293.45
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,476.52,356.27
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,507.5,377.01
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,538.36,397.57
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,660.15,487.01
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,788.92,574.25
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,820.2,592.51
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,848.6,609.66
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,872.7,623.26
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,893.68,634.86
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,907.63,643.37
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,918.08,649.85
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,923.02,651.7
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,924.38,651.49
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,919.5,648.88
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,911.09,644.24
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,896.25,635.71
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,878.05,625.19
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,854.15,611.11
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,827.31,595.18
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,793.57,575.17
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,762.18,556.55
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,720.1,531.19
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,676.45,504.36
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,625.69,471.31
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,574.45,435.5
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,515.58,392.88
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,460.12,351.3
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,393.8,300.18
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,331.37,250.14
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,256.85,190.05
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,190.98,135.05
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,111.05,61.81
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,33.83,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,14.48,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,28.59,17.5
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,44.56,26.01
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,86.79,48.14
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,130.85,77.5
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,185.58,119.6
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,239.71,165.18
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,299.16,215.04
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,355.42,261.8
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,414.31,309.29
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,468.99,352.97
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,523.87,395.43
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,575.69,433.61
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,626.32,469.71
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,545.88,407.3
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,429.37,316.87
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,449.2,330.43
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,468.41,342.63
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,657.48,483.98
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,852.25,615.66
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,874.87,627.72
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,894.07,639.25
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,908.1,647.95
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,918.58,654.54
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,924.02,658.56
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,925.81,660.45
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,920.25,657.35
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,911.09,652.16
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,896.51,642.78
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,878.54,631.34
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,854.27,618.42
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,827.01,603.47
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,788.68,579.78
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,753.54,558.05
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,710.54,530.62
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,666.08,501.79
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,612.7,465.91
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,561.7,429.41
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,501.72,385.55
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,443.39,341.45
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,372.91,286.62
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,307.82,234.14
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,233.51,173.69
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,168.27,119.13
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,90.07,46.36
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,17.1,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.96,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.93,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.37,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.68,1.51
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,95.51,71.08
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,184.34,140.49
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,105.79,78.99
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,19.31,9.97
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,192.18,146.81
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,375.89,285.4
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,407.83,308.07
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,441.82,332.48
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,265.56,201.42
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,76.47,54.35
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,79.39,56.56
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,82.31,58.63
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,457.13,352.63
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,843.19,624.68
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,859.26,633.21
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,871.04,641.52
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,617.79,463.6
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,320.78,237.68
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,446.2,332.75
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,574.28,426.22
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,691.86,515.41
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,806.61,600.72
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,763.68,570.28
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,719.75,539.63
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,746.41,563.56
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,769.99,584.72
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,601.29,459.57
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,432.21,330.22
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,548.83,425.61
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,633.11,494.53
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,580.78,456.25
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,529.01,417.93
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,469.09,372.17
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,411.21,326.6
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,342.76,271.33
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,281.96,220.46
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,210.2,160.24
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,147.66,106.61
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,70.04,32.28
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,12.92,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,25.93,15.79
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,41.1,24.34
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,84.98,47.79
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,131.35,80.91
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,185.2,124.68
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,239.01,171.62
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,296.95,222.32
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,352.69,270.94
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,411.8,321.03
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,466.12,365.94
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,520.91,409.81
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,572.35,449.05
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,623.31,486.56
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,669.48,520.33
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,712.8,550.51
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,752.89,576.82
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,790.84,601.28
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,822.51,620.87
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,851.3,638.3
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,828.88,620.85
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,789.64,588.3
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,800.2,595.9
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,808.46,601.63
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,809.29,601.26
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,807.71,599.37
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,869.4,645.47
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,913.16,675.13
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,898.83,664.65
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,881.06,652.43
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,856.91,637.3
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,829.8,620.2
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,797.51,599.52
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,758.3,573.9
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,714.85,545.97
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,669.96,516.56
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,620.68,481.95
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,570.49,444.97
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,512.42,400.91
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,453.76,355.1
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,388.63,302.81
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,326.93,251.36
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,250.73,187.96
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,183.7,130.07
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,84.26,33.0
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,10.64,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,21.26,11.89
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,36.67,19.58
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,85.31,42.97
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,137.39,80.13
