Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,15.0,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,25.09,14.78
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,57.26,29.7
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,99.79,55.51
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,152.01,94.21
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,123.75,85.51
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,61.86,45.57
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,82.07,61.84
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,102.31,77.7
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,113.52,86.24
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,124.76,94.72
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,259.97,200.75
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,407.86,312.44
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,530.63,405.94
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,667.13,507.03
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,704.79,531.87
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,740.08,554.52
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,770.57,574.52
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,798.16,592.54
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,820.05,605.88
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,838.74,617.14
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,851.6,625.47
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,860.94,631.65
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,864.52,633.29
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,864.51,632.74
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,857.45,628.96
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,846.9,623.02
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,830.73,613.45
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,811.31,601.77
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,785.63,585.56
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,757.16,567.44
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,723.16,545.41
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,682.93,518.81
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,637.62,489.02
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,591.27,456.36
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,537.25,416.33
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,486.09,377.15
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,423.6,328.72
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,363.97,280.72
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,291.72,221.09
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,226.39,165.57
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,144.72,94.96
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,57.98,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.85,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,14.2,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,25.13,14.52
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,56.5,30.43
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,97.71,55.46
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,148.9,93.07
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,199.16,134.44
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,254.58,181.09
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,308.42,226.75
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,366.39,274.78
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,419.25,317.64
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,472.88,359.59
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,522.81,396.85
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,572.38,432.46
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,617.01,463.88
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,660.14,493.24
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,696.96,517.82
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,733.11,540.12
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,763.91,560.22
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,791.91,578.5
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,815.75,592.9
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,836.59,605.38
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,850.23,614.49
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,860.39,621.56
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,864.96,624.47
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,865.95,625.21
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,859.73,622.18
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,849.98,617.03
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,834.85,608.91
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,816.37,598.62
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,791.32,583.52
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,763.41,566.46
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,728.52,544.49
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,695.75,523.77
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,651.91,495.42
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,606.8,464.38
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,553.85,425.6
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,500.96,385.62
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,438.52,337.6
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,378.43,289.49
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,309.07,232.6
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,243.78,177.17
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,159.59,102.77
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,70.49,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,15.73,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,20.61,10.89
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,52.3,24.43
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,97.78,51.39
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,153.42,92.78
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,206.95,137.67
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,264.82,187.54
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,319.95,235.36
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,376.94,283.7
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,430.86,328.58
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,485.0,372.24
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,533.93,410.91
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,581.61,447.56
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,625.81,480.28
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,668.14,510.78
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,705.11,536.1
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,739.52,558.36
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,768.64,577.66
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,794.74,594.87
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,815.36,607.18
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,832.56,617.23
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,844.14,624.81
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,852.19,630.2
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,854.19,630.8
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,852.64,629.22
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,845.23,624.44
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,834.36,617.53
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,816.48,605.17
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,795.49,590.85
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,637.36,480.38
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,477.5,360.43
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,451.09,342.88
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,423.7,323.66
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,514.33,396.37
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,578.58,447.25
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,524.14,405.91
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,470.4,364.64
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,410.77,318.13
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,351.83,270.51
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,280.23,211.44
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,215.83,156.72
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,136.12,85.88
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,51.08,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,15.73,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,24.04,12.97
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,52.95,28.58
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,91.76,51.63
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,141.09,87.48
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,189.87,127.56
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,243.94,173.28
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,296.59,217.94
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,353.63,265.3
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,344.0,262.73
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,305.05,233.9
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,351.06,269.02
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,403.06,307.95
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,512.67,393.39
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,639.41,489.81
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,571.8,434.88
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,474.45,357.38
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,491.0,369.15
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,507.14,380.07
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,566.14,422.93
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,620.72,461.97
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,588.41,437.39
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,546.15,406.11
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,699.73,523.84
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,832.52,617.56
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,825.59,612.69
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,815.29,606.6
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,798.78,596.36
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,779.25,584.12
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,758.11,570.62
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,729.62,551.97
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,694.43,528.68
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,657.28,503.76
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,613.49,474.05
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,568.74,441.83
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,514.03,400.41
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,462.71,360.34
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,400.44,311.15
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,341.29,262.78
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,267.4,201.82
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,201.5,146.01
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,122.81,75.09
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,39.74,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,13.76,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,28.43,15.94
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,54.26,32.96
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,89.84,55.41
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,135.76,88.62
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,181.67,125.46
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,233.65,168.37
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,210.88,159.1
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,159.84,123.07
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,243.9,188.24
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,341.49,263.31
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,239.03,184.31
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,121.1,90.71
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,240.49,184.02
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,368.34,280.35
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,398.34,301.67
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,429.07,323.63
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,462.62,348.37
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,497.03,373.56
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,456.93,342.27
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,407.45,304.28
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,500.05,374.35
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,595.2,444.15
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,418.07,314.28
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,232.65,173.51
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,376.71,284.4
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,506.91,380.93
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,400.52,301.59
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,287.01,215.86
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,384.57,293.13
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,477.53,364.85
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,412.85,316.56
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,358.65,275.87
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,440.41,342.51
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,511.02,398.24
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,448.79,350.28
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,392.72,306.54
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,330.56,257.62
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,272.88,210.9
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,201.65,152.83
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,134.25,97.43
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,74.28,43.58
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.7,10.49
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,36.26,23.56
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,55.55,39.84
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,75.11,56.13
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,95.33,72.63
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,116.18,89.43
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,135.58,104.87
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,155.45,120.53
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,179.87,139.61
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,206.32,160.13
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,194.78,150.39
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,183.01,140.47
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,146.42,111.53
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,109.5,82.23
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,121.76,91.63
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,134.08,100.9
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,256.3,195.8
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,380.79,288.42
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,397.59,299.39
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,414.51,310.97
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,369.16,276.96
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,322.7,242.15
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,472.74,356.27
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,624.14,465.06
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,586.83,437.08
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,548.77,410.04
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,363.1,275.56
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,175.46,132.11
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,91.8,67.71
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.59,3.73
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,74.47,54.46
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,140.76,107.08
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,292.17,229.74
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,418.89,328.32
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,366.67,287.94
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,323.08,254.09
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,273.63,214.86
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,226.44,176.27
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,199.64,152.41
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,165.5,121.04
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,95.26,55.29
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,21.2,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,13.02,3.89
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,22.19,12.41
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,34.28,22.79
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,46.37,33.06
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,58.9,43.61
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,71.4,53.98
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,74.87,56.75
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,78.3,59.43
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,109.68,84.94
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,141.24,110.23
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,83.19,62.73
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,25.12,15.05
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,49.79,35.24
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,74.49,55.22
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,139.31,106.97
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,205.22,158.3
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,162.85,124.75
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,120.42,91.15
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,187.62,143.93
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,256.24,196.3
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,205.29,156.79
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,154.37,117.17
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,164.84,125.51
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,175.41,133.81
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,164.68,125.51
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,153.94,117.25
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,162.7,124.32
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,171.63,131.51
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,194.41,149.83
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,217.47,168.31
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,181.03,139.93
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,145.04,111.68
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,107.5,82.18
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,70.58,52.59
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,60.89,44.8
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,51.2,36.89
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,41.52,28.95
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,31.85,20.87
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,23.16,13.46
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,14.46,6.0
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.71,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.75,0.01
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.68,1.66
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.61,3.29
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.54,4.89
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,14.47,6.46
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,11.1,3.61
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.72,0.78
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.62,3.09
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.59,3.85
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,12.08,4.21
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.56,4.58
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,201.51,156.53
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,398.77,306.68
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,360.0,275.89
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,319.63,244.69
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,325.37,249.17
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,331.1,253.5
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,318.58,243.52
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,305.86,233.51
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,206.53,157.81
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,116.79,87.71
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,305.49,238.28
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,485.4,374.55
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,498.97,386.08
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,501.0,390.23
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,452.81,354.37
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,405.68,318.98
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,394.59,312.1
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,379.92,301.89
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,334.41,266.16
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,291.07,231.51
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,243.08,192.85
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,197.37,155.04
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,147.29,112.99
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,95.69,69.32
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,50.61,25.19
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,13.5,3.62
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,24.13,14.11
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,37.67,25.88
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,51.09,37.41
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,65.47,49.55
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,79.92,61.53
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,131.76,103.35
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,187.67,148.1
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,212.19,167.81
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,236.93,187.49
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,337.5,267.41
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,453.17,357.73
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,327.2,258.63
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,177.13,137.09
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,186.8,144.56
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,196.59,151.82
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,176.38,135.71
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,155.98,119.48
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,394.88,309.89
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,629.54,485.48
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,406.64,316.31
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,161.41,122.71
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,87.12,64.46
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,14.5,6.12
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,64.34,46.44
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,114.8,86.79
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,76.44,56.21
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,38.66,25.84
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,28.5,17.69
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,18.35,9.45
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,39.13,26.57
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,59.93,43.69
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,65.73,48.66
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,71.55,53.68
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,62.34,46.21
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,53.14,38.66
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,43.46,30.61
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,33.79,22.45
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,24.61,14.6
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,15.43,6.71
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.67,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,10.81,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,19.89,7.21
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,43.01,22.85
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,80.49,44.38
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,128.03,78.56
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,175.62,117.62
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,228.72,162.87
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,150.68,111.78
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,36.69,24.86
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,56.05,40.82
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,75.43,56.57
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,81.74,61.41
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,88.05,66.23
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,58.01,41.76
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,28.02,17.29
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,83.22,61.87
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,139.03,105.96
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,118.92,89.86
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,98.83,73.87
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,91.0,67.47
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,83.25,61.16
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,113.14,84.82
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,143.44,108.59
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,110.72,82.7
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,78.39,57.1
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,112.27,83.97
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,146.94,111.2
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,173.38,132.02
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,200.34,153.18
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,173.13,132.41
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,146.06,111.62
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,405.55,322.27
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,619.77,484.74
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,412.08,325.17
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,207.07,162.07
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,327.03,260.94
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,421.93,334.03
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,359.49,283.07
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,300.68,234.36
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,229.87,174.91
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,167.07,120.66
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,79.06,35.71
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.94,6.96
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,36.75,24.11
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,57.35,41.6
