Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,432.52,338.33
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,480.12,376.07
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,522.1,410.83
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,563.59,444.86
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,414.66,329.07
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,227.07,177.05
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,373.03,295.06
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,524.16,413.53
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,530.02,417.86
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,534.3,421.44
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,498.12,392.8
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,466.48,367.37
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,320.71,253.16
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,176.79,137.18
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,253.38,199.22
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,326.45,257.52
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,430.88,343.62
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,531.46,425.09
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,629.77,507.18
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,702.31,567.17
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,665.07,539.84
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,626.29,510.41
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,581.51,476.08
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,538.54,442.19
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,487.35,399.96
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,436.66,356.91
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,372.61,302.76
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,312.16,249.8
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,241.02,186.61
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,177.76,125.78
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,80.14,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,12.29,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,22.34,12.33
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,64.75,29.24
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,118.2,65.22
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,171.76,109.88
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,231.43,163.54
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,288.56,217.22
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,347.82,272.57
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,403.5,323.99
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,459.47,374.23
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,510.85,418.62
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,561.21,460.64
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,608.05,500.04
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,653.01,536.91
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,692.49,567.96
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,729.3,595.79
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,761.54,617.89
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,790.62,637.38
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,813.83,652.63
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,833.48,665.24
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,847.22,674.51
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,857.21,681.15
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,860.89,682.7
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,860.74,681.65
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,855.24,677.87
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,845.99,671.54
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,829.84,660.33
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,810.22,646.71
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,785.08,629.09
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,756.91,609.23
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,720.56,583.15
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,682.16,555.3
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,636.55,520.99
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,589.72,484.36
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,538.84,442.38
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,484.38,396.32
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,419.84,341.38
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,358.11,286.68
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,280.13,217.56
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,210.07,149.09
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,93.6,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,12.29,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,21.26,11.27
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,62.19,28.35
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,114.47,62.99
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,167.59,106.7
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,226.14,158.45
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,283.15,210.38
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,341.28,262.43
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,396.33,311.4
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,451.81,359.26
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,503.36,402.77
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,554.04,444.23
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,600.26,480.82
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,644.66,514.89
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,684.16,544.36
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,721.06,571.11
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,752.39,592.83
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,780.6,612.27
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,803.36,626.67
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,822.67,638.66
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,836.31,647.96
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,846.24,654.83
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,850.1,656.87
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,850.18,656.48
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,844.39,652.98
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,834.92,647.09
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,818.61,635.76
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,798.89,622.16
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,773.15,605.09
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,744.44,585.88
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,709.11,561.72
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,671.63,535.72
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,627.03,502.79
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,581.26,467.74
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,530.33,426.91
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,475.93,382.15
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,411.83,329.94
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,350.62,277.65
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,273.67,210.58
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,204.7,143.6
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,90.98,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,12.78,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,20.34,9.94
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,56.71,27.02
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,106.99,60.24
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,156.09,99.67
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,211.16,147.2
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,264.31,194.89
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,320.46,244.66
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,372.91,291.29
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,426.1,337.29
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,475.9,379.5
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,524.59,419.61
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,568.36,454.86
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,610.53,487.93
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,647.54,515.45
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,682.19,540.49
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,712.26,561.39
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,739.44,579.52
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,761.45,594.01
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,780.28,606.26
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,792.78,615.02
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,801.79,621.45
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,804.98,622.88
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,804.64,621.97
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,798.32,617.77
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,788.57,611.29
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,771.51,599.89
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,751.36,586.36
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,725.87,568.81
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,697.74,549.31
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,664.76,526.13
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,625.82,497.71
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,581.42,464.13
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,536.21,429.12
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,482.14,385.6
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,429.01,341.68
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,368.38,291.68
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,308.96,240.96
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,234.61,177.44
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,169.37,116.07
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,75.69,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,14.25,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,25.35,12.42
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,48.56,30.5
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,79.52,53.37
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,112.34,79.82
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,148.38,109.86
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,183.98,140.0
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,221.47,171.54
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,256.89,201.32
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,292.44,230.62
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,216.18,170.83
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,125.15,96.82
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,162.22,126.42
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,200.12,156.2
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,223.1,173.98
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,246.64,192.12
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,271.53,211.51
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,292.67,227.93
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,347.84,271.73
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,411.2,321.35
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,373.19,291.2
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,340.38,265.06
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,347.76,270.56
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,355.07,275.93
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,324.09,252.22
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,292.94,228.27
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,234.83,182.76
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,185.63,143.78
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,153.07,118.15
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,120.77,92.49
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,178.49,139.75
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,232.97,183.72
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,209.81,165.74
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,186.87,147.84
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,159.2,125.51
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,132.04,103.28
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,99.76,76.73
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,73.68,54.92
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,49.88,34.72
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,25.66,13.66
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,12.55,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,12.29,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,19.7,8.13
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,51.76,24.17
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,99.82,54.51
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,150.03,94.21
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,205.41,141.78
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,258.87,190.08
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,315.97,241.64
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,369.26,289.61
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,423.53,337.15
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,474.07,379.82
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,524.36,420.86
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,569.19,457.63
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,612.47,492.14
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,651.88,522.23
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,689.07,549.84
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,719.91,571.21
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,747.86,589.57
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,771.32,604.53
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,791.55,617.11
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,805.23,626.2
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,815.37,632.88
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,819.84,634.71
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,820.67,634.14
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,814.64,629.55
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,805.06,622.62
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,790.13,612.62
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,771.9,600.39
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,746.66,582.94
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,718.6,563.48
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,683.93,539.38
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,647.14,513.46
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,603.56,480.82
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,562.74,449.28
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,509.52,406.78
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,456.75,363.36
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,393.34,311.19
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,333.0,259.47
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,257.54,194.59
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,190.28,129.33
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,84.28,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,11.8,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,18.89,7.0
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,50.4,24.01
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,96.63,53.61
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,144.04,90.75
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,197.94,136.55
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,250.29,183.1
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,304.21,230.54
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,355.95,275.56
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,408.9,320.26
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,456.98,359.88
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,504.51,397.76
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,548.07,431.68
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,590.36,463.58
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,627.8,491.19
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,662.99,516.46
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,693.11,537.6
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,720.61,555.89
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,743.89,570.6
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,761.0,581.0
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,773.95,590.15
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,783.6,597.19
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,786.49,598.93
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,786.0,598.51
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,784.24,597.77
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,774.99,591.97
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,758.94,580.46
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,739.91,567.02
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,714.54,549.95
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,686.64,531.07
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,553.76,432.52
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,417.28,327.92
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,481.49,380.14
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,526.65,415.05
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,471.83,371.86
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,418.28,329.05
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,354.79,278.09
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,295.11,228.26
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,219.05,164.24
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,152.45,102.32
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,68.46,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,13.27,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,21.22,7.32
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,47.98,25.63
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,89.82,52.79
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,132.44,84.96
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,182.33,125.56
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,229.5,166.73
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,278.23,208.93
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,162.54,125.0
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,14.47,6.53
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,16.41,8.14
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,18.34,9.7
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,19.79,10.87
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,21.25,12.05
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,41.56,28.76
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,61.89,45.3
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,83.7,62.98
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,105.73,80.73
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,116.11,89.02
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,126.56,97.37
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,185.9,145.0
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,246.68,193.05
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,189.04,147.36
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,131.84,101.62
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,119.39,91.95
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,106.95,82.17
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,255.24,203.99
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,396.35,316.09
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,413.29,330.72
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,435.58,349.68
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,337.26,271.28
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,244.07,195.62
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,218.56,175.67
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,193.77,155.85
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,166.69,133.71
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,139.97,111.51
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,174.33,139.84
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,200.16,158.68
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,141.22,107.85
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,86.88,58.19
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,32.02,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,13.27,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,21.29,6.43
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,47.43,27.11
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,87.73,54.24
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,129.38,86.42
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,178.11,126.94
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,226.59,168.95
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,278.35,213.74
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,326.31,255.64
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,376.27,298.26
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,422.74,336.62
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,469.8,374.27
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,511.32,406.93
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,552.18,438.08
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,589.25,465.66
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,624.92,491.46
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,576.68,452.33
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,513.24,401.36
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,521.94,407.16
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,529.15,411.29
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,470.1,365.58
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,414.66,322.11
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,349.5,271.67
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,290.54,225.26
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,245.64,190.73
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,208.66,161.87
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,181.36,140.33
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,154.18,118.74
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,253.31,199.59
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,354.46,279.57
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,312.86,246.95
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,264.59,209.47
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,238.75,189.8
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,213.28,169.97
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,183.36,145.89
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,153.94,121.8
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,122.99,96.19
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,92.79,70.78
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,62.18,44.83
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,29.9,16.77
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,14.25,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,11.8,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,19.43,4.02
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,44.99,22.94
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,86.98,49.55
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,130.52,82.68
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,181.24,124.88
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,195.92,147.27
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,188.02,147.78
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,210.3,167.17
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,230.81,184.42
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,275.03,219.87
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,323.16,258.2
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,222.88,177.6
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,108.61,83.56
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,117.97,90.74
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,127.37,97.8
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,143.28,110.41
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,159.3,123.08
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,201.75,156.69
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,245.14,190.64
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,314.48,245.84
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,379.72,297.24
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,286.58,223.54
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,187.75,144.54
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,219.67,170.25
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,252.1,196.14
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,296.04,231.28
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,331.81,259.79
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,346.06,272.36
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,350.84,277.68
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,371.84,296.29
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,396.17,316.99
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,361.7,290.23
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,327.33,263.19
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,286.92,230.31
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,247.43,197.57
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,203.34,160.79
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,161.43,125.12
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,112.71,83.56
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,62.74,39.47
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,24.52,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,11.8,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,18.9,1.95
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,43.45,21.31
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,86.44,47.19
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,131.26,80.28
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,183.68,122.89
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,187.73,138.23
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,164.21,127.27
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,162.51,126.75
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,156.57,122.08
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,87.72,66.13
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,18.34,9.38
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,289.31,231.61
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,589.75,466.88
